Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,770.9,645.37
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,713.19,600.21
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,645.25,546.16
2016,1,11,16,0,769.0,43.0,1.3,1.0,222.0,584.28,495.42
2016,1,11,16,15,708.0,38.5,1.3,0.5,176.5,503.44,426.88
2016,1,11,16,30,647.0,34.0,1.3,0.0,131.0,427.05,358.63
2016,1,11,16,45,536.5,27.0,1.3,-0.5,88.5,327.97,266.0
2016,1,11,17,0,426.0,20.0,1.3,-1.0,46.0,233.06,117.8
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.0,92.79,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.0,12.5,2.7,-1.5,26.0,85.67,0.0
2016,1,12,8,0,368.0,25.0,3.0,-1.0,52.0,227.0,158.71
2016,1,12,8,15,471.0,33.5,3.05,-0.5,93.5,313.98,263.07
2016,1,12,8,30,574.0,42.0,3.1,0.0,135.0,402.12,346.06
2016,1,12,8,45,634.5,47.5,3.2,0.0,179.0,476.99,415.13
2016,1,12,9,0,695.0,53.0,3.3,0.0,223.0,556.01,485.31
2016,1,12,9,15,733.5,57.0,3.55,0.5,265.0,621.4,540.19
2016,1,12,9,30,772.0,61.0,3.8,1.0,307.0,688.13,593.91
2016,1,12,9,45,802.0,63.5,4.1,2.0,345.5,747.19,639.63
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,806.11,684.36
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.0,853.41,719.48
2016,1,12,10,30,868.0,70.0,4.7,4.0,448.0,899.05,752.92
2016,1,12,10,45,882.5,70.5,4.9,4.5,474.5,926.98,772.89
2016,1,12,11,0,897.0,71.0,5.1,5.0,501.0,962.56,798.73
2016,1,12,11,15,905.0,72.0,5.2,5.0,520.0,989.91,818.96
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,1014.25,837.05
2016,1,12,11,45,772.0,108.5,5.45,5.5,508.0,948.35,786.03
2016,1,12,12,0,631.0,144.0,5.6,6.0,477.0,854.81,713.63
2016,1,12,12,15,605.0,153.0,5.65,6.0,474.5,841.68,703.96
2016,1,12,12,30,579.0,162.0,5.7,6.0,472.0,816.5,684.55
2016,1,12,12,45,617.0,149.0,5.8,6.5,476.5,849.05,709.39
2016,1,12,13,0,655.0,136.0,5.9,7.0,481.0,868.95,724.12
2016,1,12,13,15,639.5,137.0,5.85,7.0,467.5,847.23,707.36
2016,1,12,13,30,624.0,138.0,5.8,7.0,454.0,823.12,689.03
2016,1,12,13,45,332.5,166.5,5.8,7.0,334.0,526.28,448.93
2016,1,12,14,0,41.0,195.0,5.8,7.0,214.0,234.93,197.7
2016,1,12,14,15,20.5,168.5,5.65,7.0,178.0,166.54,139.35
2016,1,12,14,30,0.0,142.0,5.5,7.0,142.0,121.13,99.7
2016,1,12,14,45,0.0,130.5,5.4,7.0,130.5,110.83,91.03
2016,1,12,15,0,0.0,119.0,5.3,7.0,119.0,100.7,82.42
2016,1,12,15,15,0.0,107.0,5.2,6.5,107.0,90.21,73.57
2016,1,12,15,30,0.0,95.0,5.1,6.0,95.0,79.87,64.73
2016,1,12,15,45,320.5,76.5,5.05,6.0,152.5,341.78,298.63
2016,1,12,16,0,641.0,58.0,5.0,6.0,210.0,523.13,451.68
2016,1,12,16,15,574.5,51.5,5.0,5.5,166.5,442.35,379.66
2016,1,12,16,30,508.0,45.0,5.0,5.0,123.0,366.83,310.59
2016,1,12,16,45,404.5,34.5,5.05,4.5,83.5,274.6,223.83
2016,1,12,17,0,301.0,24.0,5.1,4.0,44.0,186.12,103.52
2016,1,12,17,15,150.5,12.0,5.0,3.5,22.0,69.54,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.0,11.0,1.95,-3.5,29.5,107.52,0.0
2016,1,13,8,0,482.0,22.0,2.2,-3.0,59.0,271.16,192.34
2016,1,13,8,15,581.5,29.0,2.25,-2.5,103.0,360.23,302.45
2016,1,13,8,30,681.0,36.0,2.3,-2.0,147.0,456.57,392.46
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.0,531.4,460.44
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,604.36,523.87
2016,1,13,9,15,828.5,47.0,2.3,-0.5,282.5,669.31,575.14
2016,1,13,9,30,864.0,50.0,2.2,0.0,326.0,735.47,625.08
2016,1,13,9,45,888.5,52.0,2.15,0.0,365.0,792.15,667.25
2016,1,13,10,0,913.0,54.0,2.1,0.0,404.0,848.22,707.81
2016,1,13,10,15,928.5,55.5,2.1,0.0,437.5,894.76,740.79
2016,1,13,10,30,944.0,57.0,2.1,0.0,471.0,939.36,771.89
2016,1,13,10,45,954.5,58.5,2.1,0.5,497.5,977.09,796.2
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,1012.06,818.3
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,1039.48,837.01
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,1063.58,853.54
2016,1,13,11,45,981.0,62.5,2.25,1.5,573.5,1080.03,863.31
2016,1,13,12,0,984.0,63.0,2.3,2.0,585.0,1092.84,870.74
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.0,1098.17,874.71
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,1099.71,876.33
2016,1,13,12,45,981.5,62.5,2.5,2.0,585.5,1094.22,873.95
2016,1,13,13,0,979.0,62.0,2.6,2.0,580.0,1084.97,869.13
2016,1,13,13,15,973.5,61.5,2.6,2.0,567.5,1069.01,858.48
2016,1,13,13,30,968.0,61.0,2.6,2.0,555.0,1049.5,845.53
2016,1,13,13,45,958.5,60.5,2.65,2.5,534.0,1022.68,826.57
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,992.74,805.44
2016,1,13,14,15,936.5,58.5,2.65,2.5,485.5,955.73,780.89
2016,1,13,14,30,924.0,57.0,2.6,2.0,458.0,916.16,754.26
2016,1,13,14,45,904.5,56.0,2.55,2.0,424.0,868.94,720.25
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,820.17,684.64
2016,1,13,15,15,859.5,52.5,2.2,1.5,351.0,763.35,641.36
2016,1,13,15,30,834.0,50.0,1.9,1.0,312.0,706.14,596.88
2016,1,13,15,45,794.5,47.0,1.6,0.5,268.5,638.35,542.81
2016,1,13,16,0,755.0,44.0,1.3,0.0,225.0,577.61,492.24
2016,1,13,16,15,694.5,39.5,1.3,-0.5,180.0,497.62,424.33
2016,1,13,16,30,634.0,35.0,1.3,-1.0,135.0,422.04,356.86
2016,1,13,16,45,525.5,28.0,1.35,-1.5,92.0,324.36,266.68
2016,1,13,17,0,417.0,21.0,1.4,-2.0,49.0,232.57,142.96
2016,1,13,17,15,208.5,10.5,1.4,-2.0,24.5,91.68,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,88.43,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,227.44,161.27
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,313.83,262.81
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,408.05,350.86
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,483.36,419.16
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,562.99,488.26
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,629.07,542.2
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,696.53,594.69
2016,1,14,9,45,819.5,60.5,2.9,3.0,351.0,755.44,637.61
2016,1,14,10,0,850.0,62.0,2.9,4.0,390.0,814.18,679.02
2016,1,14,10,15,867.5,64.5,3.0,4.5,422.5,853.06,706.23
2016,1,14,10,30,885.0,67.0,3.1,5.0,455.0,898.98,738.45
2016,1,14,10,45,897.0,68.0,3.25,6.0,481.5,935.86,762.53
2016,1,14,11,0,909.0,69.0,3.4,7.0,508.0,970.26,784.6
2016,1,14,11,15,917.0,70.0,3.4,7.5,527.5,998.07,801.98
2016,1,14,11,30,925.0,71.0,3.4,8.0,547.0,1022.82,817.16
2016,1,14,11,45,929.5,71.5,3.45,8.5,558.5,1040.18,827.54
2016,1,14,12,0,934.0,72.0,3.5,9.0,570.0,1054.11,835.68
2016,1,14,12,15,935.0,72.5,3.45,9.0,573.5,1060.95,839.65
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,1064.19,841.33
2016,1,14,12,45,936.0,72.0,3.4,9.5,573.0,1060.8,837.49
2016,1,14,13,0,936.0,71.0,3.4,10.0,569.0,1053.8,831.39
2016,1,14,13,15,932.0,70.5,3.25,10.0,557.0,1039.86,820.82
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,1022.49,808.05
2016,1,14,13,45,920.5,68.5,3.0,10.0,525.5,997.04,790.19
2016,1,14,14,0,913.0,67.0,2.9,10.0,506.0,968.52,770.28
2016,1,14,14,15,901.0,65.5,2.7,10.0,479.5,932.94,744.44
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,894.89,716.82
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.5,849.17,683.46
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,801.86,648.65
2016,1,14,15,15,828.5,57.5,1.95,9.0,347.5,754.1,615.66
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,697.27,574.84
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.0,629.15,523.37
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,562.53,470.55
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.5,483.18,405.11
2016,1,14,16,30,603.0,38.0,1.6,5.0,134.0,408.18,339.95
2016,1,14,16,45,496.5,30.0,1.65,4.0,92.0,311.8,253.29
2016,1,14,17,0,390.0,22.0,1.7,3.0,50.0,222.27,142.86
2016,1,14,17,15,195.0,11.0,1.65,3.0,25.0,86.77,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.5,0.6,1.0,9.5,7.47,0.0
2016,1,15,8,0,0.0,19.0,0.4,1.0,19.0,14.49,5.29
2016,1,15,8,15,0.0,34.5,0.4,1.0,34.5,28.02,18.73
2016,1,15,8,30,0.0,50.0,0.4,1.0,50.0,42.03,31.68
2016,1,15,8,45,0.0,65.5,0.45,1.5,65.5,55.81,44.2
2016,1,15,9,0,0.0,81.0,0.5,2.0,81.0,69.53,56.47
2016,1,15,9,15,0.0,96.0,0.6,2.0,96.0,82.74,68.2
2016,1,15,9,30,0.0,111.0,0.7,2.0,111.0,96.07,79.87
2016,1,15,9,45,1.0,122.5,0.8,2.5,123.0,106.53,88.77
2016,1,15,10,0,2.0,134.0,0.9,3.0,135.0,117.28,97.82
2016,1,15,10,15,1.0,113.0,1.2,3.0,113.5,93.35,76.84
2016,1,15,10,30,0.0,92.0,1.5,3.0,92.0,72.1,58.14
2016,1,15,10,45,0.0,93.5,1.8,3.5,93.5,73.09,58.83
2016,1,15,11,0,0.0,95.0,2.1,4.0,95.0,74.16,59.55
2016,1,15,11,15,0.0,102.5,2.25,4.0,102.5,80.61,65.08
2016,1,15,11,30,0.0,110.0,2.4,4.0,110.0,87.13,70.66
2016,1,15,11,45,0.0,97.0,2.55,4.5,97.0,75.49,60.38
2016,1,15,12,0,0.0,84.0,2.7,5.0,84.0,64.61,50.81
2016,1,15,12,15,0.0,54.0,2.75,5.0,54.0,41.41,30.62
2016,1,15,12,30,0.0,24.0,2.8,5.0,24.0,18.35,10.46
2016,1,15,12,45,0.0,21.5,2.85,5.5,21.5,16.43,8.76
2016,1,15,13,0,0.0,19.0,2.9,6.0,19.0,14.52,7.06
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,11.45,4.38
2016,1,15,13,30,0.0,11.0,3.0,6.0,11.0,8.39,1.71
2016,1,15,13,45,0.0,12.5,3.1,6.0,12.5,9.54,2.72
2016,1,15,14,0,0.0,14.0,3.2,6.0,14.0,10.68,3.73
2016,1,15,14,15,31.0,100.0,3.2,6.0,114.0,116.88,97.76
2016,1,15,14,30,62.0,186.0,3.2,6.0,214.0,243.92,206.98
2016,1,15,14,45,31.0,95.5,3.25,6.0,109.5,111.51,93.05
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,3.8,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.42,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.03,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,2.65,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.27,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.51,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.76,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.38,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,80.77,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,217.17,155.12
2016,1,16,8,15,450.5,36.0,2.7,3.5,96.0,302.09,249.92
2016,1,16,8,30,554.0,45.0,2.7,4.0,138.0,395.85,335.42
2016,1,16,8,45,620.0,50.5,2.75,4.5,182.5,472.29,403.57
2016,1,16,9,0,686.0,56.0,2.8,5.0,227.0,548.84,469.41
2016,1,16,9,15,725.5,60.0,2.85,5.5,269.5,614.83,523.16
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,682.24,575.2
2016,1,16,9,45,798.5,65.5,3.0,7.0,351.5,742.96,619.57
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,803.73,662.7
2016,1,16,10,15,515.5,130.5,3.2,8.0,337.0,630.05,527.65
2016,1,16,10,30,199.0,194.0,3.3,8.0,283.0,396.77,334.32
2016,1,16,10,45,545.5,134.0,3.4,8.5,396.0,694.1,578.4
2016,1,16,11,0,892.0,74.0,3.5,9.0,509.0,959.58,773.88
2016,1,16,11,15,899.0,75.0,3.55,9.0,528.0,986.25,790.12
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,1009.89,806.4
2016,1,16,11,45,910.0,77.0,3.65,9.5,558.0,1027.33,816.87
2016,1,16,12,0,914.0,78.0,3.7,10.0,569.0,1041.41,825.11
2016,1,16,12,15,914.5,78.0,3.7,10.0,573.0,1047.15,828.75
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,1049.35,830.16
2016,1,16,12,45,912.0,78.5,3.75,10.0,572.0,1045.09,827.62
2016,1,16,13,0,909.0,79.0,3.8,10.0,567.0,1037.31,822.84
2016,1,16,13,15,903.5,78.0,3.75,10.0,555.0,1021.63,811.86
2016,1,16,13,30,898.0,77.0,3.7,10.0,543.0,1002.64,798.73
2016,1,16,13,45,888.5,76.0,3.65,10.0,523.0,976.55,780.65
2016,1,16,14,0,879.0,75.0,3.6,10.0,503.0,947.58,760.57
2016,1,16,14,15,866.0,73.5,3.45,10.0,476.5,922.52,742.68
2016,1,16,14,30,853.0,72.0,3.3,10.0,450.0,884.0,714.88
2016,1,16,14,45,834.5,70.0,3.15,10.0,417.0,837.89,681.38
2016,1,16,15,0,816.0,68.0,3.0,10.0,384.0,790.22,646.4
2016,1,16,15,15,789.0,64.5,2.65,9.5,346.0,732.68,603.36
2016,1,16,15,30,762.0,61.0,2.3,9.0,308.0,674.89,559.28
2016,1,16,15,45,725.5,56.5,2.0,8.5,266.0,609.26,508.25
2016,1,16,16,0,689.0,52.0,1.7,8.0,224.0,544.95,455.85
2016,1,16,16,15,628.5,46.5,1.65,7.5,180.0,466.43,390.32
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,392.29,325.66
2016,1,16,16,45,471.0,32.5,1.55,6.5,95.0,307.43,249.02
2016,1,16,17,0,374.0,24.0,1.5,6.0,54.0,219.0,151.52
2016,1,16,17,15,187.0,12.0,1.5,5.5,27.0,84.54,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,5.9,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,11.41,3.12
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,20.99,12.64
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,30.85,21.81
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,41.51,31.63
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,52.16,41.36
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,63.37,51.47
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,74.64,61.52
2016,1,17,9,45,0.0,88.5,2.75,0.5,88.5,70.79,57.88
2016,1,17,10,0,0.0,86.0,2.8,1.0,86.0,67.6,54.84
2016,1,17,10,15,56.0,141.5,2.9,1.0,166.5,183.81,159.07
2016,1,17,10,30,112.0,197.0,3.0,1.0,247.0,321.66,278.15
2016,1,17,10,45,67.0,192.5,3.15,1.5,223.0,254.68,218.71
2016,1,17,11,0,22.0,188.0,3.3,2.0,199.0,186.22,157.97
2016,1,17,11,15,21.5,196.0,3.3,2.5,207.0,193.39,163.73
2016,1,17,11,30,21.0,204.0,3.3,3.0,215.0,200.72,169.45
2016,1,17,11,45,10.5,146.0,3.3,3.5,151.5,130.78,108.83
2016,1,17,12,0,0.0,88.0,3.3,4.0,88.0,67.72,53.65
2016,1,17,12,15,0.0,89.0,3.3,4.0,89.0,68.5,54.35
2016,1,17,12,30,0.0,90.0,3.3,4.0,90.0,69.34,55.07
2016,1,17,12,45,15.5,153.5,3.3,4.0,162.0,142.85,119.34
2016,1,17,13,0,31.0,217.0,3.3,4.0,234.0,246.93,208.13
2016,1,17,13,15,150.0,224.0,3.3,4.0,302.5,398.92,338.97
2016,1,17,13,30,269.0,231.0,3.3,4.0,371.0,547.92,462.5
2016,1,17,13,45,545.5,166.5,3.35,4.5,438.0,758.72,634.02
2016,1,17,14,0,822.0,102.0,3.4,5.0,505.0,937.24,767.17
2016,1,17,14,15,808.5,99.5,3.3,5.0,478.5,900.56,738.73
2016,1,17,14,30,795.0,97.0,3.2,5.0,452.0,868.84,715.87
2016,1,17,14,45,785.0,91.5,3.15,5.0,420.5,827.24,685.68
2016,1,17,15,0,775.0,86.0,3.1,5.0,389.0,783.71,653.71
2016,1,17,15,15,747.0,82.0,2.8,4.5,350.5,725.99,609.92
2016,1,17,15,30,719.0,78.0,2.5,4.0,312.0,668.19,565.26
2016,1,17,15,45,689.0,70.5,2.25,4.0,271.0,605.18,514.62
2016,1,17,16,0,659.0,63.0,2.0,4.0,230.0,543.12,461.89
2016,1,17,16,15,597.0,56.5,1.9,3.0,185.5,463.77,395.1
2016,1,17,16,30,535.0,50.0,1.8,2.0,141.0,389.1,329.43
2016,1,17,16,45,448.0,39.0,1.7,1.5,99.0,302.65,250.49
2016,1,17,17,0,361.0,28.0,1.6,1.0,57.0,224.35,163.0
2016,1,17,17,15,180.5,14.0,1.6,0.5,28.5,83.59,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-4.0,32.0,110.78,0.0
2016,1,18,8,0,508.0,23.0,3.2,-4.0,64.0,280.75,210.18
2016,1,18,8,15,604.0,29.5,3.3,-3.5,109.5,366.67,311.08
2016,1,18,8,30,700.0,36.0,3.4,-3.0,155.0,461.21,400.31
2016,1,18,8,45,755.0,40.0,3.55,-2.5,202.0,531.64,465.93
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,609.39,534.79
2016,1,18,9,15,845.0,47.0,3.7,-1.5,293.5,675.07,588.23
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,741.91,640.6
2016,1,18,9,45,905.5,51.5,3.75,-1.0,378.5,799.76,685.58
2016,1,18,10,0,931.0,53.0,3.8,-1.0,419.0,857.06,729.2
2016,1,18,10,15,947.5,54.5,3.8,-1.0,453.5,905.6,764.96
2016,1,18,10,30,964.0,56.0,3.8,-1.0,488.0,952.22,798.77
2016,1,18,10,45,975.5,57.0,3.85,-1.0,516.0,991.28,826.87
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,1027.57,852.79
2016,1,18,11,15,994.5,58.5,3.9,-0.5,564.0,1056.28,871.11
2016,1,18,11,30,1002.0,59.0,3.9,0.0,584.0,1081.62,886.97
2016,1,18,11,45,1006.5,59.5,3.95,0.0,596.5,1100.43,900.13
2016,1,18,12,0,1011.0,60.0,4.0,0.0,609.0,1115.5,910.89
2016,1,18,12,15,1012.0,60.0,4.05,0.0,613.5,1122.5,916.17
2016,1,18,12,30,1013.0,60.0,4.1,0.0,618.0,1125.57,918.91
2016,1,18,12,45,1009.5,61.5,4.15,0.0,614.0,1122.17,917.2
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,1114.86,912.91
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.0,1100.5,902.38
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,1082.42,889.36
2016,1,18,13,45,991.5,60.5,4.1,0.0,565.5,1056.91,871.7
2016,1,18,14,0,985.0,59.0,4.1,0.0,545.0,1028.0,851.61
2016,1,18,14,15,974.5,58.0,4.0,0.0,518.0,992.82,825.68
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,954.81,797.76
2016,1,18,14,45,948.5,55.5,3.85,-0.5,456.5,909.17,765.75
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,861.52,731.68
2016,1,18,15,15,910.5,51.5,3.55,-1.0,382.0,805.2,687.81
2016,1,18,15,30,888.0,49.0,3.3,-1.0,342.0,748.05,642.57
2016,1,18,15,45,854.5,46.5,3.1,-1.5,298.0,682.63,590.91
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,618.19,538.37
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,541.37,470.62
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,471.74,405.99
2016,1,18,16,45,623.5,29.5,2.0,-4.0,114.0,378.01,318.81
2016,1,18,17,0,531.0,23.0,1.7,-5.0,68.0,293.83,222.9
2016,1,18,17,15,265.5,11.5,1.7,-5.0,34.0,115.91,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,32.5,109.1,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,65.0,277.27,211.68
2016,1,19,8,15,594.5,31.0,2.95,-6.5,110.5,362.19,310.35
2016,1,19,8,30,689.0,38.0,3.0,-6.0,156.0,456.0,399.34
2016,1,19,8,45,741.5,42.5,3.15,-6.0,202.5,529.78,468.78
2016,1,19,9,0,794.0,47.0,3.3,-6.0,249.0,607.06,538.58
2016,1,19,9,15,828.0,50.0,3.3,-5.5,293.0,666.02,587.38
2016,1,19,9,30,862.0,53.0,3.3,-5.0,337.0,731.39,639.14
2016,1,19,9,45,884.0,55.5,3.35,-5.0,376.5,787.18,682.95
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,842.19,725.25
2016,1,19,10,15,922.0,60.0,3.4,-4.5,450.0,890.18,759.68
2016,1,19,10,30,938.0,62.0,3.4,-4.0,484.0,936.29,792.05
2016,1,19,10,45,948.0,63.5,3.4,-4.0,511.0,973.98,818.94
2016,1,19,11,0,958.0,65.0,3.4,-4.0,538.0,1008.92,843.63
2016,1,19,11,15,965.0,65.5,3.4,-3.5,558.0,1036.62,861.37
2016,1,19,11,30,972.0,66.0,3.4,-3.0,578.0,1061.05,876.69
2016,1,19,11,45,975.0,67.0,3.4,-3.0,590.0,1078.69,888.64
2016,1,19,12,0,978.0,68.0,3.4,-3.0,602.0,1092.69,898.14
2016,1,19,12,15,979.5,68.0,3.4,-2.5,606.5,1100.08,901.48
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,1103.69,902.32
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,1100.41,900.5
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,1093.33,896.2
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,1079.32,885.03
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,1061.67,871.47
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,1036.42,854.01
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,1007.9,834.25
2016,1,19,14,15,944.0,64.0,3.45,-1.0,512.0,973.04,809.33
2016,1,19,14,30,933.0,63.0,3.4,-1.0,485.0,935.46,782.31
2016,1,19,14,45,916.0,61.0,3.35,-1.0,451.0,888.85,748.19
2016,1,19,15,0,899.0,59.0,3.3,-1.0,417.0,840.42,712.29
2016,1,19,15,15,876.0,57.0,3.1,-1.0,378.0,785.7,669.96
2016,1,19,15,30,853.0,55.0,2.9,-1.0,339.0,730.28,626.38
2016,1,19,15,45,819.0,51.5,2.7,-1.5,295.0,671.03,579.73
2016,1,19,16,0,785.0,48.0,2.5,-2.0,251.0,605.44,526.0
2016,1,19,16,15,731.5,43.5,2.2,-2.5,205.0,527.87,457.96
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,453.88,390.33
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.0,361.81,304.93
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,278.63,214.38
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,126.52,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,64.95,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,181.57,138.33
2016,1,20,8,15,362.0,44.5,0.85,-5.5,95.5,260.91,221.59
2016,1,20,8,30,462.0,56.0,1.0,-5.0,136.0,350.76,304.16
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.0,420.89,367.6
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,495.28,432.51
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.0,398.91,350.19
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,255.25,224.15
2016,1,20,9,45,225.0,146.5,1.65,-2.5,231.5,358.49,315.23
2016,1,20,10,0,317.0,155.0,1.8,-2.0,281.0,452.78,395.21
2016,1,20,10,15,328.0,167.5,1.9,-1.5,307.5,487.95,422.78
2016,1,20,10,30,339.0,180.0,2.0,-1.0,334.0,522.97,450.21
2016,1,20,10,45,324.5,194.5,2.15,-1.0,348.5,536.5,460.31
2016,1,20,11,0,310.0,209.0,2.3,-1.0,363.0,548.23,469.06
2016,1,20,11,15,293.0,221.0,2.4,-0.5,371.0,552.75,471.0
2016,1,20,11,30,276.0,233.0,2.5,0.0,379.0,555.61,471.67
2016,1,20,11,45,530.0,179.0,2.7,0.0,467.5,774.85,651.32
2016,1,20,12,0,784.0,125.0,2.9,0.0,556.0,986.88,810.07
2016,1,20,12,15,786.0,125.5,2.95,0.0,560.0,994.61,813.63
2016,1,20,12,30,788.0,126.0,3.0,0.0,564.0,999.1,817.2
2016,1,20,12,45,427.0,184.5,3.15,0.0,421.5,685.58,578.04
2016,1,20,13,0,66.0,243.0,3.3,0.0,279.0,312.89,266.37
2016,1,20,13,15,44.0,223.5,3.35,0.0,247.5,266.78,228.05
2016,1,20,13,30,22.0,204.0,3.4,0.0,216.0,200.58,170.93
2016,1,20,13,45,20.5,197.5,3.45,0.0,208.5,192.89,164.58
2016,1,20,14,0,19.0,191.0,3.5,0.0,201.0,185.42,158.3
2016,1,20,14,15,19.5,182.5,3.45,0.0,192.0,177.92,152.07
2016,1,20,14,30,20.0,174.0,3.4,0.0,183.0,170.58,145.98
2016,1,20,14,45,14.0,159.0,3.35,0.0,165.5,150.72,128.65
2016,1,20,15,0,8.0,144.0,3.3,0.0,148.0,131.44,111.74
2016,1,20,15,15,4.5,131.0,3.1,0.0,133.0,116.91,99.0
2016,1,20,15,30,1.0,118.0,2.9,0.0,118.0,102.85,86.57
2016,1,20,15,45,0.5,102.5,2.7,0.0,102.5,88.66,74.02
2016,1,20,16,0,0.0,87.0,2.5,0.0,87.0,74.65,61.46
2016,1,20,16,15,0.0,70.0,2.4,0.0,70.0,59.37,47.64
2016,1,20,16,30,0.0,53.0,2.3,0.0,53.0,44.05,33.63
2016,1,20,16,45,0.0,37.5,2.25,0.0,37.5,30.25,20.89
2016,1,20,17,0,0.0,22.0,2.2,0.0,22.0,16.79,8.1
2016,1,20,17,15,0.0,11.0,2.15,0.0,11.0,8.37,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,178.0,15.5,1.7,-3.5,30.5,101.59,0.0
2016,1,21,8,0,356.0,31.0,1.9,-3.0,61.0,222.56,170.2
2016,1,21,8,15,457.0,40.5,2.0,-2.5,104.5,305.14,257.99
2016,1,21,8,30,558.0,50.0,2.1,-2.0,148.0,398.17,343.66
2016,1,21,8,45,627.5,55.5,2.25,-1.5,194.5,477.22,414.95
2016,1,21,9,0,697.0,61.0,2.4,-1.0,241.0,561.66,488.17
2016,1,21,9,15,737.0,65.5,2.45,-0.5,285.0,623.86,539.86
2016,1,21,9,30,777.0,70.0,2.5,0.0,329.0,693.11,593.87
2016,1,21,9,45,810.5,72.0,2.6,0.0,370.0,755.48,642.17
2016,1,21,10,0,844.0,74.0,2.7,0.0,411.0,817.87,689.51
2016,1,21,10,15,592.0,128.0,2.65,0.0,373.5,697.57,593.6
2016,1,21,10,30,340.0,182.0,2.6,0.0,336.0,525.65,451.47
2016,1,21,10,45,377.0,186.0,2.6,0.5,366.5,574.01,491.19
2016,1,21,11,0,414.0,190.0,2.6,1.0,397.0,645.72,546.59
2016,1,21,11,15,674.0,135.0,2.5,1.0,487.5,856.11,709.94
2016,1,21,11,30,934.0,80.0,2.4,1.0,578.0,1041.04,841.21
2016,1,21,11,45,941.0,80.0,2.3,1.5,591.0,1061.04,849.59
2016,1,21,12,0,948.0,80.0,2.2,2.0,604.0,1077.6,857.53
2016,1,21,12,15,949.5,80.5,2.1,2.0,608.0,1085.63,861.1
2016,1,21,12,30,951.0,81.0,2.0,2.0,612.0,1089.97,862.32
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.0,1087.64,858.42
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,1081.59,852.25
2016,1,21,13,15,947.5,78.0,1.8,3.0,594.0,1066.79,840.98
2016,1,21,13,30,943.0,77.0,1.7,3.0,582.0,1048.46,827.54
2016,1,21,13,45,936.0,76.0,1.65,3.0,562.5,1024.26,811.06
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,996.86,792.49
2016,1,21,14,15,917.5,73.5,1.55,3.0,515.5,961.57,768.42
2016,1,21,14,30,906.0,72.0,1.5,3.0,488.0,923.67,742.48
2016,1,21,14,45,888.0,70.0,1.5,3.0,454.5,886.44,717.57
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,837.39,683.63
2016,1,21,15,15,845.5,65.0,1.3,2.5,381.5,780.41,641.9
2016,1,21,15,30,821.0,62.0,1.1,2.0,342.0,722.78,598.88
2016,1,21,15,45,782.5,59.0,0.9,1.5,298.0,654.8,546.85
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,588.01,493.48
2016,1,21,16,15,688.0,50.5,0.75,0.5,207.5,509.28,429.83
2016,1,21,16,30,632.0,45.0,0.8,0.0,161.0,434.31,365.93
2016,1,21,16,45,533.5,37.5,0.9,0.0,116.0,339.82,282.4
2016,1,21,17,0,435.0,30.0,1.0,0.0,71.0,261.91,203.82
2016,1,21,17,15,217.5,15.0,1.0,0.0,35.5,120.83,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
