Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,4.95,-4.5,4.5,3.4,0.0
2016,1,22,8,0,0.0,9.0,4.9,-5.0,9.0,6.82,0.0
2016,1,22,8,15,0.0,16.5,4.8,-4.5,16.5,12.54,5.49
2016,1,22,8,30,0.0,24.0,4.7,-4.0,24.0,18.27,10.86
2016,1,22,8,45,0.0,31.5,4.65,-4.0,31.5,24.01,16.25
2016,1,22,9,0,0.0,39.0,4.6,-4.0,39.0,29.77,21.6
2016,1,22,9,15,0.0,47.0,4.55,-4.0,47.0,35.93,27.25
2016,1,22,9,30,0.0,55.0,4.5,-4.0,55.0,42.1,32.86
2016,1,22,9,45,0.0,81.0,4.5,-4.0,81.0,63.42,52.17
2016,1,22,10,0,0.0,107.0,4.5,-4.0,107.0,86.94,73.29
2016,1,22,10,15,0.0,103.0,4.65,-4.0,103.0,82.27,68.92
2016,1,22,10,30,0.0,99.0,4.8,-4.0,99.0,78.06,65.0
2016,1,22,10,45,9.0,144.0,4.95,-4.0,148.5,128.21,110.16
2016,1,22,11,0,18.0,189.0,5.1,-4.0,198.0,181.82,157.8
2016,1,22,11,15,9.0,146.5,5.15,-4.0,151.0,129.61,111.01
2016,1,22,11,30,0.0,104.0,5.2,-4.0,104.0,81.5,67.64
2016,1,22,11,45,0.0,108.5,5.3,-4.0,108.5,85.34,71.03
2016,1,22,12,0,0.0,113.0,5.4,-4.0,113.0,89.22,74.45
2016,1,22,12,15,0.0,111.5,5.4,-4.0,111.5,87.85,73.19
2016,1,22,12,30,0.0,110.0,5.4,-4.0,110.0,86.51,71.99
2016,1,22,12,45,0.0,123.5,5.4,-4.0,123.5,98.53,82.69
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,110.93,93.74
2016,1,22,13,15,0.0,92.0,5.3,-4.0,92.0,71.03,58.23
2016,1,22,13,30,0.0,47.0,5.2,-4.0,47.0,36.02,26.87
2016,1,22,13,45,0.0,62.5,5.15,-4.0,62.5,47.96,37.67
2016,1,22,14,0,0.0,78.0,5.1,-4.0,78.0,59.94,48.5
2016,1,22,14,15,0.0,78.0,5.2,-4.0,78.0,59.93,48.57
2016,1,22,14,30,0.0,78.0,5.3,-4.0,78.0,59.92,48.65
2016,1,22,14,45,0.0,92.0,5.45,-4.0,92.0,72.1,59.75
2016,1,22,15,0,0.0,106.0,5.6,-4.0,106.0,85.74,72.18
2016,1,22,15,15,0.0,95.5,5.6,-4.0,95.5,76.76,64.2
2016,1,22,15,30,0.0,85.0,5.6,-4.0,85.0,67.87,56.25
2016,1,22,15,45,0.0,73.5,5.6,-4.0,73.5,58.11,47.44
2016,1,22,16,0,0.0,62.0,5.6,-4.0,62.0,48.42,38.6
2016,1,22,16,15,0.0,50.0,5.5,-4.0,50.0,38.32,29.28
2016,1,22,16,30,0.0,38.0,5.4,-4.0,38.0,29.04,20.64
2016,1,22,16,45,0.0,27.0,5.3,-4.0,27.0,20.59,12.71
2016,1,22,17,0,0.0,16.0,5.2,-4.0,16.0,12.17,4.66
2016,1,22,17,15,0.0,8.0,5.2,-4.0,8.0,6.07,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.0,4.2,-5.0,12.0,9.14,0.0
2016,1,23,8,0,0.0,24.0,4.3,-5.0,24.0,18.47,9.62
2016,1,23,8,15,0.0,41.5,4.4,-4.5,41.5,34.98,25.45
2016,1,23,8,30,0.0,59.0,4.5,-4.0,59.0,50.92,40.31
2016,1,23,8,45,2.5,77.0,4.6,-3.5,77.5,68.72,56.77
2016,1,23,9,0,5.0,95.0,4.7,-3.0,96.0,86.71,73.2
2016,1,23,9,15,10.5,110.5,4.8,-2.5,114.0,104.26,89.1
2016,1,23,9,30,16.0,126.0,4.9,-2.0,132.0,122.46,105.38
2016,1,23,9,45,8.0,117.5,5.05,-2.0,120.5,105.05,89.4
2016,1,23,10,0,0.0,109.0,5.2,-2.0,109.0,88.74,74.34
2016,1,23,10,15,4.5,136.0,5.25,-1.5,138.5,117.98,100.28
2016,1,23,10,30,9.0,163.0,5.3,-1.0,168.0,148.28,126.81
2016,1,23,10,45,4.5,109.5,5.35,-1.0,112.0,91.25,76.05
2016,1,23,11,0,0.0,56.0,5.4,-1.0,56.0,42.93,32.79
2016,1,23,11,15,154.5,145.0,5.4,-1.0,228.0,323.65,285.16
2016,1,23,11,30,309.0,234.0,5.4,-1.0,400.0,587.66,510.0
2016,1,23,11,45,236.5,248.0,5.4,-1.0,377.0,512.21,444.04
2016,1,23,12,0,164.0,262.0,5.4,-1.0,354.0,458.01,396.0
2016,1,23,12,15,95.0,242.0,5.4,-1.0,295.5,339.27,293.63
2016,1,23,12,30,26.0,222.0,5.4,-1.0,237.0,221.48,189.89
2016,1,23,12,45,52.5,237.5,5.45,-1.0,267.5,290.31,250.45
2016,1,23,13,0,79.0,253.0,5.5,-1.0,298.0,336.57,291.0
2016,1,23,13,15,58.5,238.5,5.45,-1.0,271.5,297.96,257.24
2016,1,23,13,30,38.0,224.0,5.4,-1.0,245.0,260.09,224.09
2016,1,23,13,45,40.0,218.0,5.4,-1.5,239.5,255.41,220.84
2016,1,23,14,0,42.0,212.0,5.4,-2.0,234.0,250.82,217.63
2016,1,23,14,15,44.5,203.0,5.3,-2.0,225.0,243.12,211.35
2016,1,23,14,30,47.0,194.0,5.2,-2.0,216.0,235.49,205.12
2016,1,23,14,45,42.0,179.5,5.15,-2.5,198.5,214.54,187.28
2016,1,23,15,0,37.0,165.0,5.1,-3.0,181.0,194.11,169.75
2016,1,23,15,15,33.0,151.0,5.0,-3.0,164.0,175.68,153.54
2016,1,23,15,30,29.0,137.0,4.9,-3.0,147.0,157.8,137.69
2016,1,23,15,45,25.0,120.0,4.85,-3.0,128.0,136.68,118.77
2016,1,23,16,0,21.0,103.0,4.8,-3.0,109.0,105.5,90.57
2016,1,23,16,15,14.0,85.5,4.7,-3.0,89.5,84.57,71.26
2016,1,23,16,30,7.0,68.0,4.6,-3.0,70.0,64.32,52.42
2016,1,23,16,45,3.5,50.0,4.55,-3.5,51.0,45.84,35.21
2016,1,23,17,0,0.0,32.0,4.5,-4.0,32.0,27.18,17.57
2016,1,23,17,15,0.0,16.0,4.5,-4.0,16.0,12.21,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.0,13.5,2.2,-8.5,37.5,130.0,0.0
2016,1,24,8,0,524.0,27.0,2.3,-8.0,75.0,285.8,227.85
2016,1,24,8,15,614.5,35.0,2.4,-7.0,122.5,370.6,318.34
2016,1,24,8,30,705.0,43.0,2.5,-6.0,170.0,464.21,405.54
2016,1,24,8,45,759.0,48.0,2.7,-5.0,219.0,540.73,475.08
2016,1,24,9,0,813.0,53.0,2.9,-4.0,268.0,620.8,544.53
2016,1,24,9,15,845.5,57.5,2.9,-3.0,314.5,688.33,598.66
2016,1,24,9,30,878.0,62.0,2.9,-2.0,361.0,756.59,650.15
2016,1,24,9,45,899.5,65.0,2.9,-1.5,402.0,814.65,692.96
2016,1,24,10,0,921.0,68.0,2.9,-1.0,443.0,863.25,727.4
2016,1,24,10,15,935.5,71.0,2.65,-0.5,478.5,912.21,759.22
2016,1,24,10,30,950.0,74.0,2.4,0.0,514.0,959.12,788.19
2016,1,24,10,45,958.5,76.5,2.2,0.0,542.0,997.52,811.83
2016,1,24,11,0,967.0,79.0,2.0,0.0,570.0,1033.01,832.74
2016,1,24,11,15,973.0,80.5,1.85,0.0,591.0,1061.7,849.04
2016,1,24,11,30,979.0,82.0,1.7,0.0,612.0,1087.01,862.7
2016,1,24,11,45,981.0,83.5,1.55,0.5,624.5,1104.79,869.42
2016,1,24,12,0,983.0,85.0,1.4,1.0,637.0,1118.83,873.49
2016,1,24,12,15,983.0,85.0,1.3,1.5,641.0,1125.14,873.41
2016,1,24,12,30,983.0,85.0,1.2,2.0,645.0,1127.59,870.96
2016,1,24,12,45,764.5,135.0,1.15,2.5,569.0,984.07,771.5
2016,1,24,13,0,546.0,185.0,1.1,3.0,493.0,803.7,644.53
2016,1,24,13,15,752.5,136.5,1.05,3.0,552.0,961.66,758.54
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,1078.73,835.06
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,1051.92,813.34
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,1033.23,799.7
2016,1,24,14,15,928.0,83.5,0.8,4.0,541.0,995.41,773.37
2016,1,24,14,30,916.0,81.0,0.7,4.0,513.0,954.85,745.42
2016,1,24,14,45,898.0,78.5,0.65,4.0,477.5,906.54,713.11
2016,1,24,15,0,880.0,76.0,0.6,4.0,442.0,856.36,679.18
2016,1,24,15,15,856.5,72.5,0.55,3.5,401.5,799.02,640.7
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,740.87,600.69
2016,1,24,15,45,798.5,64.5,0.5,3.0,316.0,673.22,552.13
2016,1,24,16,0,764.0,60.0,0.5,3.0,271.0,606.42,501.67
2016,1,24,16,15,712.5,53.5,0.55,2.5,223.5,528.24,440.13
2016,1,24,16,30,661.0,47.0,0.6,2.0,176.0,453.45,377.97
2016,1,24,16,45,576.0,39.0,0.7,2.0,129.5,363.84,300.18
2016,1,24,17,0,491.0,31.0,0.8,2.0,83.0,282.14,222.93
2016,1,24,17,15,245.5,15.5,0.85,1.5,41.5,134.83,52.25
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,100.0,17.0,1.6,-1.5,26.5,70.4,0.0
2016,1,25,8,0,200.0,34.0,1.8,-1.0,53.0,152.51,118.9
2016,1,25,8,15,255.0,50.0,1.85,-0.5,88.0,208.9,176.08
2016,1,25,8,30,310.0,66.0,1.9,0.0,123.0,271.36,233.95
2016,1,25,8,45,349.0,79.5,1.95,0.0,160.0,326.7,284.65
2016,1,25,9,0,388.0,93.0,2.0,0.0,197.0,385.54,336.88
2016,1,25,9,15,428.5,100.0,1.95,0.0,232.5,440.93,384.67
2016,1,25,9,30,469.0,107.0,1.9,0.0,268.0,499.08,433.3
2016,1,25,9,45,386.0,135.5,1.85,0.5,278.0,487.02,420.16
2016,1,25,10,0,303.0,164.0,1.8,1.0,288.0,448.56,385.82
2016,1,25,10,15,279.0,182.0,1.9,1.5,303.5,459.83,393.66
2016,1,25,10,30,255.0,200.0,2.0,2.0,319.0,468.69,398.98
2016,1,25,10,45,285.0,208.0,2.1,2.5,348.0,513.05,434.39
2016,1,25,11,0,315.0,216.0,2.2,3.0,377.0,558.2,469.67
2016,1,25,11,15,456.5,187.5,2.3,3.5,431.0,692.42,576.48
2016,1,25,11,30,598.0,159.0,2.4,4.0,485.0,818.35,671.65
2016,1,25,11,45,607.5,160.0,2.55,4.5,497.5,838.71,684.94
2016,1,25,12,0,617.0,161.0,2.7,5.0,510.0,856.61,697.51
2016,1,25,12,15,674.5,144.5,2.7,5.0,529.0,901.96,730.4
2016,1,25,12,30,732.0,128.0,2.7,5.0,548.0,943.44,759.99
2016,1,25,12,45,724.5,129.5,2.7,5.5,543.0,936.5,753.25
2016,1,25,13,0,717.0,131.0,2.7,6.0,538.0,926.53,745.01
2016,1,25,13,15,705.0,131.5,2.65,6.0,525.0,907.91,731.58
2016,1,25,13,30,693.0,132.0,2.6,6.0,512.0,886.59,716.38
2016,1,25,13,45,698.0,125.0,2.6,6.0,497.0,870.65,705.67
2016,1,25,14,0,703.0,118.0,2.6,6.0,482.0,851.7,692.76
2016,1,25,14,15,673.5,118.5,2.45,5.5,453.5,806.47,660.38
2016,1,25,14,30,644.0,119.0,2.3,5.0,425.0,760.06,627.02
2016,1,25,14,45,580.5,124.5,2.15,5.0,386.5,688.35,572.79
2016,1,25,15,0,517.0,130.0,2.0,5.0,348.0,611.06,513.06
2016,1,25,15,15,493.5,123.5,1.85,4.5,316.0,564.15,476.98
2016,1,25,15,30,470.0,117.0,1.7,4.0,284.0,517.66,440.17
2016,1,25,15,45,449.0,105.0,1.6,3.5,248.5,467.33,399.73
2016,1,25,16,0,428.0,93.0,1.5,3.0,213.0,417.85,358.74
2016,1,25,16,15,391.5,80.5,1.5,2.5,175.5,359.32,308.94
2016,1,25,16,30,355.0,68.0,1.5,2.0,138.0,303.85,259.92
2016,1,25,16,45,297.0,53.5,1.55,1.5,101.5,238.33,200.7
2016,1,25,17,0,239.0,39.0,1.6,1.0,65.0,179.12,144.14
2016,1,25,17,15,119.5,19.5,1.6,1.0,32.5,86.15,39.53
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.0,18.0,2.25,0.0,32.5,91.21,0.0
2016,1,26,8,0,300.0,36.0,2.3,0.0,65.0,197.49,155.26
2016,1,26,8,15,394.5,49.0,2.3,0.5,109.0,276.72,233.03
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,366.06,314.04
2016,1,26,8,45,547.5,71.5,2.35,1.5,199.0,439.85,379.7
2016,1,26,9,0,606.0,81.0,2.4,2.0,245.0,518.14,446.7
2016,1,26,9,15,646.5,88.5,2.4,2.5,289.5,585.95,502.49
2016,1,26,9,30,687.0,96.0,2.4,3.0,334.0,655.62,557.63
2016,1,26,9,45,714.0,102.5,2.4,3.5,374.5,715.08,601.71
2016,1,26,10,0,741.0,109.0,2.4,4.0,415.0,774.48,644.56
2016,1,26,10,15,621.5,132.5,2.55,4.5,403.0,724.62,604.46
2016,1,26,10,30,502.0,156.0,2.7,5.0,391.0,658.52,551.44
2016,1,26,10,45,517.0,162.0,2.9,6.0,416.5,694.99,578.62
2016,1,26,11,0,532.0,168.0,3.1,7.0,442.0,730.4,603.79
2016,1,26,11,15,614.0,149.5,3.1,7.5,477.0,811.39,663.08
2016,1,26,11,30,696.0,131.0,3.1,8.0,512.0,884.52,714.56
2016,1,26,11,45,683.5,138.5,3.15,8.5,520.0,891.4,717.36
2016,1,26,12,0,671.0,146.0,3.2,9.0,528.0,895.0,718.51
2016,1,26,12,15,622.5,163.0,3.1,9.0,520.0,868.71,698.31
2016,1,26,12,30,574.0,180.0,3.0,9.0,512.0,830.0,669.34
2016,1,26,12,45,644.5,156.5,2.95,9.0,527.0,885.24,709.83
2016,1,26,13,0,715.0,133.0,2.9,9.0,542.0,926.74,739.16
2016,1,26,13,15,693.5,136.5,2.65,8.5,526.5,902.06,720.62
2016,1,26,13,30,672.0,140.0,2.4,8.0,511.0,874.77,700.81
2016,1,26,13,45,677.5,132.5,2.2,8.0,496.0,859.27,688.74
2016,1,26,14,0,683.0,125.0,2.0,8.0,481.0,840.76,674.43
2016,1,26,14,15,623.5,134.0,1.85,7.5,447.5,777.19,628.85
2016,1,26,14,30,564.0,143.0,1.7,7.0,414.0,704.74,576.36
2016,1,26,14,45,393.0,162.0,1.6,7.0,344.5,558.35,462.47
2016,1,26,15,0,222.0,181.0,1.5,7.0,275.0,385.21,323.24
2016,1,26,15,15,191.0,173.0,1.5,6.5,249.0,344.75,291.6
2016,1,26,15,30,160.0,165.0,1.5,6.0,223.0,306.84,260.5
2016,1,26,15,45,153.0,145.0,1.5,5.5,195.0,273.08,232.98
2016,1,26,16,0,146.0,125.0,1.5,5.0,167.0,239.82,205.12
2016,1,26,16,15,128.5,104.5,1.5,4.5,137.0,199.9,170.57
2016,1,26,16,30,111.0,84.0,1.5,4.0,107.0,161.56,136.55
2016,1,26,16,45,85.5,63.5,1.5,3.5,78.0,120.63,99.51
2016,1,26,17,0,60.0,43.0,1.5,3.0,49.0,81.78,63.54
2016,1,26,17,15,30.0,24.5,1.5,3.0,27.5,42.55,19.69
2016,1,26,17,30,0.0,6.0,1.5,3.0,6.0,4.72,0.0
2016,1,26,17,45,0.0,3.0,1.5,3.0,3.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,46.5,19.0,1.95,2.0,23.5,45.53,0.99
2016,1,27,8,0,93.0,38.0,2.0,2.0,47.0,98.89,75.89
2016,1,27,8,15,134.5,58.0,2.25,2.5,79.0,147.22,122.22
2016,1,27,8,30,176.0,78.0,2.5,3.0,111.0,199.52,170.12
2016,1,27,8,45,225.0,94.0,2.8,3.5,148.0,255.08,220.27
2016,1,27,9,0,274.0,110.0,3.1,4.0,185.0,315.59,273.69
2016,1,27,9,15,319.5,117.5,3.25,4.0,218.5,367.35,319.17
2016,1,27,9,30,365.0,125.0,3.4,4.0,252.0,440.68,381.37
2016,1,27,9,45,303.5,149.5,3.55,4.5,263.5,418.9,361.28
2016,1,27,10,0,242.0,174.0,3.7,5.0,275.0,408.87,350.53
2016,1,27,10,15,245.0,189.0,3.6,5.0,298.5,437.54,373.52
2016,1,27,10,30,248.0,204.0,3.5,5.0,322.0,465.79,395.67
2016,1,27,10,45,396.0,185.0,3.45,5.5,385.0,608.44,512.26
2016,1,27,11,0,544.0,166.0,3.4,6.0,448.0,738.9,614.64
2016,1,27,11,15,330.5,210.5,3.3,6.0,384.0,571.93,477.77
2016,1,27,11,30,117.0,255.0,3.2,6.0,320.0,374.02,312.8
2016,1,27,11,45,266.5,241.5,3.1,6.5,393.0,555.77,462.64
2016,1,27,12,0,416.0,228.0,3.0,7.0,466.0,694.04,571.25
2016,1,27,12,15,591.0,174.0,2.95,7.0,515.0,838.32,681.52
2016,1,27,12,30,766.0,120.0,2.9,7.0,564.0,967.99,774.22
2016,1,27,12,45,759.5,121.0,2.9,7.0,559.5,961.55,768.35
2016,1,27,13,0,753.0,122.0,2.9,7.0,555.0,951.99,761.78
2016,1,27,13,15,754.5,118.5,2.85,7.0,545.5,941.89,754.59
2016,1,27,13,30,756.0,115.0,2.8,7.0,536.0,928.66,745.31
2016,1,27,13,45,690.5,129.0,2.75,7.0,504.0,867.89,701.53
2016,1,27,14,0,625.0,143.0,2.7,7.0,472.0,805.18,656.21
2016,1,27,14,15,670.0,122.5,2.6,6.5,459.5,807.79,660.2
2016,1,27,14,30,715.0,102.0,2.5,6.0,447.0,804.25,659.1
2016,1,27,14,45,629.0,115.0,2.45,6.0,403.5,720.52,596.64
2016,1,27,15,0,543.0,128.0,2.4,6.0,360.0,630.15,528.2
2016,1,27,15,15,512.0,124.5,2.2,5.5,327.5,579.73,489.2
2016,1,27,15,30,481.0,121.0,2.0,5.0,295.0,530.19,449.77
2016,1,27,15,45,468.5,107.0,1.8,4.5,259.5,483.12,411.95
2016,1,27,16,0,456.0,93.0,1.6,4.0,224.0,436.03,372.95
2016,1,27,16,15,542.5,73.5,1.5,3.5,203.5,448.98,382.73
2016,1,27,16,30,629.0,54.0,1.4,3.0,183.0,447.9,378.21
2016,1,27,16,45,552.0,44.5,1.3,2.5,136.5,362.46,302.17
2016,1,27,17,0,475.0,35.0,1.2,2.0,90.0,284.7,229.41
2016,1,27,17,15,324.0,23.5,1.2,1.5,52.5,178.32,107.17
2016,1,27,17,30,173.0,12.0,1.2,1.0,15.0,69.71,0.0
2016,1,27,17,45,86.5,6.0,1.25,1.0,7.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,170.5,18.5,1.4,-0.5,35.5,102.05,20.01
2016,1,28,8,0,341.0,37.0,1.5,0.0,71.0,215.26,170.89
2016,1,28,8,15,434.5,49.0,1.35,0.0,116.5,295.38,248.2
2016,1,28,8,30,528.0,61.0,1.2,0.0,162.0,385.27,328.76
2016,1,28,8,45,326.5,89.0,1.05,0.5,156.5,321.5,276.8
2016,1,28,9,0,125.0,117.0,0.9,1.0,151.0,213.34,183.73
2016,1,28,9,15,145.0,132.0,0.85,1.5,178.0,248.09,214.39
2016,1,28,9,30,165.0,147.0,0.8,2.0,205.0,284.77,245.1
2016,1,28,9,45,220.0,159.5,0.75,2.5,246.5,364.73,311.16
2016,1,28,10,0,275.0,172.0,0.7,3.0,288.0,432.86,365.34
2016,1,28,10,15,261.0,189.5,0.7,3.5,306.0,451.14,377.42
2016,1,28,10,30,247.0,207.0,0.7,4.0,324.0,467.76,388.45
2016,1,28,10,45,287.5,213.5,0.7,4.5,357.5,519.8,428.32
2016,1,28,11,0,328.0,220.0,0.7,5.0,391.0,573.21,467.95
2016,1,28,11,15,273.0,237.5,0.85,5.0,384.0,547.99,447.36
2016,1,28,11,30,218.0,255.0,1.0,5.0,377.0,496.17,407.22
2016,1,28,11,45,202.0,262.5,1.2,5.0,377.5,491.79,404.66
2016,1,28,12,0,186.0,270.0,1.4,5.0,378.0,486.44,400.73
2016,1,28,12,15,130.5,267.0,1.4,5.0,343.0,426.92,352.12
2016,1,28,12,30,75.0,264.0,1.4,5.0,308.0,342.3,283.22
2016,1,28,12,45,158.5,265.5,1.4,5.0,357.5,453.84,375.46
2016,1,28,13,0,242.0,267.0,1.4,5.0,407.0,540.13,444.46
2016,1,28,13,15,430.0,213.5,1.4,5.0,456.5,712.29,579.17
2016,1,28,13,30,618.0,160.0,1.4,5.0,506.0,842.44,675.93
2016,1,28,13,45,690.5,132.0,1.45,5.0,507.5,871.27,696.27
2016,1,28,14,0,763.0,104.0,1.5,5.0,509.0,885.25,707.45
2016,1,28,14,15,728.0,107.0,1.35,5.0,478.0,843.41,676.25
2016,1,28,14,30,693.0,110.0,1.2,5.0,447.0,793.92,640.07
2016,1,28,14,45,458.5,147.5,1.1,5.0,364.5,598.66,493.47
2016,1,28,15,0,224.0,185.0,1.0,5.0,282.0,390.53,327.29
2016,1,28,15,15,211.0,172.0,0.95,4.5,257.0,358.03,303.2
2016,1,28,15,30,198.0,159.0,0.9,4.0,232.0,326.31,277.79
2016,1,28,15,45,193.0,140.0,0.85,3.5,204.0,293.53,251.22
2016,1,28,16,0,188.0,121.0,0.8,3.0,176.0,260.95,224.08
2016,1,28,16,15,173.5,102.0,0.8,2.5,146.0,235.32,201.78
2016,1,28,16,30,159.0,83.0,0.8,2.0,116.0,197.07,167.99
2016,1,28,16,45,135.5,63.5,0.85,2.0,87.0,154.77,129.52
2016,1,28,17,0,112.0,44.0,0.9,2.0,58.0,114.57,91.84
2016,1,28,17,15,56.0,27.0,0.9,1.5,34.0,56.58,33.52
2016,1,28,17,30,0.0,10.0,0.9,1.0,10.0,7.87,0.0
2016,1,28,17,45,0.0,5.0,0.95,1.0,5.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.0,117.4,34.21
2016,1,29,8,0,439.0,31.0,3.0,1.0,76.0,253.04,201.91
2016,1,29,8,15,531.5,39.5,3.15,1.5,122.0,333.72,280.96
2016,1,29,8,30,624.0,48.0,3.3,2.0,168.0,419.07,359.38
2016,1,29,8,45,683.0,53.0,3.45,3.0,216.0,494.75,426.45
2016,1,29,9,0,742.0,58.0,3.6,4.0,264.0,574.57,494.19
2016,1,29,9,15,778.5,62.0,3.9,4.5,309.5,641.35,549.72
2016,1,29,9,30,815.0,66.0,4.2,5.0,355.0,709.34,603.53
2016,1,29,9,45,841.0,68.5,4.5,5.5,396.0,768.11,649.0
2016,1,29,10,0,867.0,71.0,4.8,6.0,437.0,826.4,693.39
2016,1,29,10,15,629.5,128.0,4.85,6.0,405.0,725.26,612.62
2016,1,29,10,30,392.0,185.0,4.9,6.0,373.0,569.97,484.59
2016,1,29,10,45,661.0,131.0,4.95,6.0,469.0,800.92,671.63
2016,1,29,11,0,930.0,77.0,5.0,6.0,565.0,992.45,815.6
2016,1,29,11,15,938.0,78.0,5.0,6.0,586.0,1022.03,835.13
2016,1,29,11,30,946.0,79.0,5.0,6.0,607.0,1048.43,853.47
2016,1,29,11,45,952.5,79.0,5.0,6.5,620.5,1068.71,865.78
2016,1,29,12,0,959.0,79.0,5.0,7.0,634.0,1085.46,875.64
2016,1,29,12,15,960.5,79.0,4.95,7.0,639.0,1093.45,880.44
2016,1,29,12,30,962.0,79.0,4.9,7.0,644.0,1097.66,882.76
2016,1,29,12,45,962.5,78.0,4.9,7.0,641.0,1095.77,881.42
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,1090.05,877.58
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,1076.64,867.87
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,1059.58,855.76
2016,1,29,13,45,948.5,75.0,4.8,7.0,595.5,1035.89,839.46
2016,1,29,14,0,942.0,74.0,4.8,7.0,576.0,1008.86,820.82
2016,1,29,14,15,931.0,72.5,4.65,6.5,549.0,973.81,796.44
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,936.01,769.95
2016,1,29,14,45,906.0,69.0,4.4,6.0,488.5,892.42,737.98
2016,1,29,15,0,892.0,67.0,4.3,6.0,455.0,846.75,704.22
2016,1,29,15,15,870.5,64.5,3.95,5.5,415.5,800.72,669.41
2016,1,29,15,30,849.0,62.0,3.6,5.0,376.0,744.87,627.17
2016,1,29,15,45,820.5,58.0,3.25,5.0,332.0,681.5,577.11
2016,1,29,16,0,792.0,54.0,2.9,5.0,288.0,618.47,525.77
2016,1,29,16,15,745.0,49.5,2.55,4.0,241.0,544.08,463.66
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,472.58,401.44
2016,1,29,16,45,625.5,38.5,1.9,2.0,147.0,389.11,326.94
2016,1,29,17,0,553.0,32.0,1.6,1.0,100.0,312.2,254.59
2016,1,29,17,15,405.5,22.5,1.55,0.5,60.0,207.6,140.86
2016,1,29,17,30,258.0,13.0,1.5,0.0,20.0,99.85,0.0
2016,1,29,17,45,129.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,120.62,44.79
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,259.8,207.9
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,339.61,284.86
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,428.11,364.33
2016,1,30,8,45,704.5,47.5,1.55,1.5,218.0,500.73,428.02
2016,1,30,9,0,758.0,52.0,1.6,2.0,265.0,577.12,492.07
2016,1,30,9,15,792.5,55.5,1.8,2.5,310.0,642.4,545.07
2016,1,30,9,30,827.0,59.0,2.0,3.0,355.0,708.77,595.97
2016,1,30,9,45,852.0,61.0,2.25,4.0,395.5,758.63,632.23
2016,1,30,10,0,877.0,63.0,2.5,5.0,436.0,815.07,672.75
2016,1,30,10,15,893.0,65.0,2.65,5.5,471.0,862.94,706.5
2016,1,30,10,30,909.0,67.0,2.8,6.0,506.0,909.02,738.53
2016,1,30,10,45,920.5,68.0,2.95,6.5,534.0,947.56,764.75
2016,1,30,11,0,932.0,69.0,3.1,7.0,562.0,983.49,788.97
2016,1,30,11,15,938.5,70.0,3.15,7.0,582.5,1011.73,808.19
2016,1,30,11,30,945.0,71.0,3.2,7.0,603.0,1036.73,825.22
2016,1,30,11,45,684.0,151.5,3.25,7.5,541.0,904.96,728.46
2016,1,30,12,0,423.0,232.0,3.3,8.0,479.0,727.48,592.3
2016,1,30,12,15,689.0,152.5,3.3,8.0,558.0,924.41,743.67
2016,1,30,12,30,955.0,73.0,3.3,8.0,637.0,1082.57,854.51
2016,1,30,12,45,953.0,73.0,3.35,8.5,633.5,1079.44,849.68
2016,1,30,13,0,951.0,73.0,3.4,9.0,630.0,1072.54,844.07
2016,1,30,13,15,946.5,72.5,3.4,9.0,618.5,1058.76,834.94
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,1041.39,823.5
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,1016.94,807.2
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,989.24,788.68
2016,1,30,14,15,916.0,68.5,3.25,9.0,541.5,954.55,764.0
2016,1,30,14,30,905.0,67.0,3.1,9.0,515.0,917.16,737.38
2016,1,30,14,45,890.0,65.5,3.0,9.0,481.5,873.79,706.66
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,828.47,674.27
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,774.95,635.18
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,727.99,600.45
2016,1,30,15,45,795.0,57.0,2.0,7.5,326.0,661.8,550.14
2016,1,30,16,0,758.0,55.0,1.7,7.0,282.0,596.69,498.86
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.0,523.28,439.77
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,452.94,380.51
2016,1,30,16,45,583.0,39.5,1.45,4.5,143.5,367.97,306.2
2016,1,30,17,0,504.0,33.0,1.4,4.0,97.0,290.3,234.96
2016,1,30,17,15,361.5,23.0,1.45,3.5,58.5,191.05,132.93
2016,1,30,17,30,219.0,13.0,1.5,3.0,20.0,86.16,0.0
2016,1,30,17,45,109.5,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,183.0,18.0,2.05,1.5,38.0,106.72,46.15
2016,1,31,8,0,366.0,36.0,2.1,2.0,76.0,223.86,179.18
2016,1,31,8,15,457.5,45.5,2.15,2.5,120.0,301.51,252.8
2016,1,31,8,30,549.0,55.0,2.2,3.0,164.0,388.6,331.05
2016,1,31,8,45,607.5,61.5,2.25,3.5,210.5,461.48,395.16
2016,1,31,9,0,666.0,68.0,2.3,4.0,257.0,538.94,460.58
2016,1,31,9,15,704.0,72.5,2.4,4.5,301.0,603.89,513.73
2016,1,31,9,30,742.0,77.0,2.5,5.0,345.0,670.47,565.39
2016,1,31,9,45,774.5,79.0,2.65,6.0,386.0,726.36,605.92
2016,1,31,10,0,807.0,81.0,2.8,7.0,427.0,787.22,649.25
2016,1,31,10,15,825.5,83.5,2.95,7.5,461.5,836.38,684.02
2016,1,31,10,30,844.0,86.0,3.1,8.0,496.0,883.98,717.25
2016,1,31,10,45,633.0,145.5,3.3,9.0,462.5,789.31,643.96
2016,1,31,11,0,422.0,205.0,3.5,10.0,429.0,664.33,544.14
2016,1,31,11,15,483.5,195.0,3.6,10.5,461.5,723.84,590.58
2016,1,31,11,30,545.0,185.0,3.7,11.0,494.0,783.35,635.11
2016,1,31,11,45,468.0,213.5,3.85,11.5,483.0,746.81,604.11
2016,1,31,12,0,391.0,242.0,4.0,12.0,472.0,682.93,553.5
2016,1,31,12,15,451.0,226.5,4.1,12.5,493.5,753.12,606.99
2016,1,31,12,30,511.0,211.0,4.2,13.0,515.0,799.04,641.53
2016,1,31,12,45,562.5,192.0,4.35,13.5,525.5,829.61,665.13
2016,1,31,13,0,614.0,173.0,4.5,14.0,536.0,866.9,692.34
2016,1,31,13,15,756.0,131.0,4.5,14.0,569.0,957.81,758.49
2016,1,31,13,30,898.0,89.0,4.5,14.0,602.0,1018.84,801.99
2016,1,31,13,45,890.5,87.5,4.55,14.0,583.0,1006.54,794.06
2016,1,31,14,0,883.0,86.0,4.6,14.0,564.0,978.65,775.65
2016,1,31,14,15,871.5,84.5,4.5,14.0,537.5,944.0,751.14
2016,1,31,14,30,860.0,83.0,4.4,14.0,511.0,906.73,724.75
2016,1,31,14,45,759.0,94.0,4.3,14.0,453.5,808.71,653.28
2016,1,31,15,0,658.0,105.0,4.2,14.0,396.0,709.43,579.68
2016,1,31,15,15,623.0,105.0,4.1,13.5,361.5,654.49,539.84
2016,1,31,15,30,588.0,105.0,4.0,13.0,327.0,599.8,498.5
2016,1,31,15,45,562.5,96.0,3.95,13.0,288.5,543.6,453.87
2016,1,31,16,0,537.0,87.0,3.9,13.0,250.0,488.12,408.6
2016,1,31,16,15,573.5,70.5,3.8,12.5,219.0,464.73,389.0
2016,1,31,16,30,610.0,54.0,3.7,12.0,188.0,436.01,362.97
2016,1,31,16,45,525.0,46.5,3.65,11.5,142.5,349.55,287.58
2016,1,31,17,0,440.0,39.0,3.6,11.0,97.0,271.39,216.94
2016,1,31,17,15,302.0,27.0,3.5,10.5,59.0,176.5,123.81
2016,1,31,17,30,164.0,15.0,3.4,10.0,21.0,68.54,0.0
2016,1,31,17,45,82.0,7.5,3.35,10.0,10.5,5.9,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,19.5,2.85,7.5,36.0,91.29,42.95
2016,2,1,8,0,292.0,39.0,2.9,8.0,72.0,192.94,151.79
2016,2,1,8,15,381.0,50.0,2.95,8.5,114.0,267.21,220.28
2016,2,1,8,30,470.0,61.0,3.0,9.0,156.0,350.46,294.0
2016,2,1,8,45,537.5,67.0,3.05,9.5,201.5,424.57,358.35
2016,2,1,9,0,605.0,73.0,3.1,10.0,247.0,504.04,424.95
2016,2,1,9,15,644.0,78.0,3.25,10.5,289.5,567.59,476.75
2016,2,1,9,30,683.0,83.0,3.4,11.0,332.0,632.99,528.11
2016,2,1,9,45,723.5,83.5,3.55,12.0,373.0,695.56,573.74
