Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,764.0,84.0,3.7,13.0,414.0,754.46,615.39
2016,2,1,10,15,424.0,150.0,3.8,13.5,335.5,562.8,463.52
2016,2,1,10,30,84.0,216.0,3.9,14.0,257.0,289.68,237.16
2016,2,1,10,45,193.5,224.0,4.05,14.5,325.5,421.11,345.89
2016,2,1,11,0,303.0,232.0,4.2,15.0,394.0,560.8,456.25
2016,2,1,11,15,298.0,242.5,4.3,15.5,407.0,575.19,465.28
2016,2,1,11,30,293.0,253.0,4.4,16.0,420.0,588.31,473.92
2016,2,1,11,45,574.0,175.0,4.5,16.5,511.0,809.07,645.39
2016,2,1,12,0,855.0,97.0,4.6,17.0,602.0,1014.18,790.44
2016,2,1,12,15,857.0,97.5,4.65,17.0,607.0,1022.93,795.16
2016,2,1,12,30,859.0,98.0,4.7,17.0,612.0,1028.18,799.09
2016,2,1,12,45,507.0,190.0,4.8,17.5,493.0,770.07,611.72
2016,2,1,13,0,155.0,282.0,4.9,18.0,374.0,466.7,372.88
2016,2,1,13,15,501.0,188.5,4.9,18.0,479.0,754.44,602.89
2016,2,1,13,30,847.0,95.0,4.9,18.0,584.0,987.68,772.42
2016,2,1,13,45,837.5,94.5,4.95,18.0,565.0,963.08,754.49
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,935.52,736.22
2016,2,1,14,15,414.0,123.5,4.9,18.0,349.5,555.74,452.25
2016,2,1,14,30,0.0,153.0,4.8,18.0,153.0,127.14,99.6
2016,2,1,14,45,384.0,119.5,4.75,18.0,291.0,498.87,411.09
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,773.92,623.53
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,719.38,582.32
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,669.08,545.62
2016,2,1,15,45,682.0,74.5,4.1,17.0,311.0,605.09,496.66
2016,2,1,16,0,646.0,70.0,3.9,17.0,269.0,542.5,446.34
2016,2,1,16,15,594.5,64.0,3.8,16.5,224.5,470.32,387.81
2016,2,1,16,30,543.0,58.0,3.7,16.0,180.0,401.91,330.29
2016,2,1,16,45,462.5,50.0,3.6,15.5,136.5,320.6,260.4
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,247.09,195.08
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,135.02,94.76
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,16.52,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.26,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,7,45,136.0,21.5,2.65,4.5,37.0,90.5,47.64
2016,2,2,8,0,272.0,43.0,2.8,5.0,74.0,188.39,150.31
2016,2,2,8,15,358.0,55.5,2.85,5.5,116.5,259.23,216.11
2016,2,2,8,30,444.0,68.0,2.9,6.0,159.0,339.71,288.13
2016,2,2,8,45,500.5,77.0,2.95,7.0,203.5,411.28,350.16
2016,2,2,9,0,557.0,86.0,3.0,8.0,248.0,485.38,412.03
2016,2,2,9,15,597.0,92.5,3.0,8.5,290.5,549.62,464.33
2016,2,2,9,30,637.0,99.0,3.0,9.0,333.0,615.8,516.43
2016,2,2,9,45,318.5,112.5,3.0,9.5,229.5,401.78,339.69
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,103.5,83.09
2016,2,2,10,15,0.0,125.5,2.95,10.0,125.5,102.01,81.99
2016,2,2,10,30,0.0,125.0,2.9,10.0,125.0,100.82,80.81
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,114.16,91.75
2016,2,2,11,0,0.0,155.0,2.9,11.0,155.0,127.7,102.75
2016,2,2,11,15,0.0,150.0,2.85,11.0,150.0,122.48,98.21
2016,2,2,11,30,0.0,145.0,2.8,11.0,145.0,117.52,93.95
2016,2,2,11,45,6.5,178.0,2.8,11.5,182.0,154.75,124.95
2016,2,2,12,0,13.0,211.0,2.8,12.0,219.0,193.47,156.68
2016,2,2,12,15,8.0,195.0,2.75,12.0,200.0,172.36,138.97
2016,2,2,12,30,3.0,179.0,2.7,12.0,181.0,151.72,121.75
2016,2,2,12,45,1.5,169.0,2.7,12.0,170.0,140.73,112.65
2016,2,2,13,0,0.0,159.0,2.7,12.0,159.0,129.94,103.69
2016,2,2,13,15,0.0,154.5,2.7,12.0,154.5,125.93,100.43
2016,2,2,13,30,0.0,150.0,2.7,12.0,150.0,121.99,97.25
2016,2,2,13,45,2.0,163.0,2.7,12.0,164.5,136.45,109.48
2016,2,2,14,0,4.0,176.0,2.7,12.0,179.0,151.43,122.13
2016,2,2,14,15,3.0,169.5,2.65,12.0,172.0,144.86,116.78
2016,2,2,14,30,2.0,163.0,2.6,12.0,165.0,138.47,111.63
2016,2,2,14,45,1.0,140.5,2.6,12.0,141.5,116.67,93.58
2016,2,2,15,0,0.0,118.0,2.6,12.0,118.0,95.37,75.82
2016,2,2,15,15,0.0,107.5,2.45,11.5,107.5,86.44,68.58
2016,2,2,15,30,0.0,97.0,2.3,11.0,97.0,77.6,61.33
2016,2,2,15,45,253.0,100.5,2.15,11.0,179.0,300.19,255.08
2016,2,2,16,0,506.0,104.0,2.0,11.0,261.0,479.74,401.25
2016,2,2,16,15,452.5,94.0,1.85,10.5,217.5,409.47,342.0
2016,2,2,16,30,399.0,84.0,1.7,10.0,174.0,343.78,286.4
2016,2,2,16,45,336.5,68.5,1.6,10.0,132.5,272.39,224.23
2016,2,2,17,0,274.0,53.0,1.5,10.0,91.0,207.64,166.24
2016,2,2,17,15,137.0,37.0,1.6,10.0,56.0,111.04,79.9
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,19.15,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.26,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.5,4.7,11.0,0.5,0.0,0.0
2016,2,3,7,30,0.0,1.0,4.8,11.0,1.0,0.79,0.0
2016,2,3,7,45,0.0,4.0,4.9,11.5,4.0,3.02,0.0
2016,2,3,8,0,0.0,7.0,5.0,12.0,7.0,5.3,0.0
2016,2,3,8,15,0.0,11.5,5.0,12.0,11.5,8.72,1.77
2016,2,3,8,30,0.0,16.0,5.0,12.0,16.0,12.15,4.82
2016,2,3,8,45,0.0,21.0,5.0,12.5,21.0,15.97,8.15
2016,2,3,9,0,0.0,26.0,5.0,13.0,26.0,19.8,11.46
2016,2,3,9,15,0.0,16.0,5.15,13.5,16.0,12.17,4.84
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.56,0.0
2016,2,3,9,45,0.0,6.5,5.45,14.5,6.5,4.94,0.0
2016,2,3,10,0,0.0,7.0,5.6,15.0,7.0,5.33,0.0
2016,2,3,10,15,0.0,31.0,5.65,15.0,31.0,23.68,14.49
2016,2,3,10,30,0.0,55.0,5.7,15.0,55.0,42.15,30.08
2016,2,3,10,45,0.0,59.0,5.8,15.5,59.0,45.26,32.56
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,48.36,35.03
2016,2,3,11,15,0.0,92.0,5.95,16.0,92.0,70.97,53.85
2016,2,3,11,30,0.0,121.0,6.0,16.0,121.0,95.84,74.43
2016,2,3,11,45,0.0,102.5,6.1,16.5,102.5,79.75,60.88
2016,2,3,12,0,0.0,84.0,6.2,17.0,84.0,64.67,48.24
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,55.38,40.51
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,46.1,32.8
2016,2,3,12,45,0.0,39.5,5.9,17.5,39.5,30.29,19.6
2016,2,3,13,0,0.0,19.0,5.8,18.0,19.0,14.54,6.46
2016,2,3,13,15,0.0,87.0,5.55,18.0,87.0,67.0,50.0
2016,2,3,13,30,0.0,155.0,5.3,18.0,155.0,126.47,98.9
2016,2,3,13,45,0.0,143.0,5.1,18.0,143.0,115.69,90.12
2016,2,3,14,0,0.0,131.0,4.9,18.0,131.0,105.07,81.52
2016,2,3,14,15,0.0,133.0,4.6,18.0,133.0,107.25,83.44
2016,2,3,14,30,0.0,135.0,4.3,18.0,135.0,109.62,85.53
2016,2,3,14,45,0.0,102.0,4.0,18.0,102.0,80.16,61.34
2016,2,3,15,0,0.0,69.0,3.7,18.0,69.0,52.95,38.82
2016,2,3,15,15,0.0,63.0,3.45,17.5,63.0,48.29,35.11
2016,2,3,15,30,0.0,57.0,3.2,17.0,57.0,43.65,31.36
2016,2,3,15,45,0.0,50.5,2.95,17.0,50.5,38.63,27.18
2016,2,3,16,0,0.0,44.0,2.7,17.0,44.0,33.62,22.97
2016,2,3,16,15,0.0,36.5,2.5,17.0,36.5,27.85,18.07
2016,2,3,16,30,0.0,29.0,2.3,17.0,29.0,22.09,13.12
2016,2,3,16,45,0.0,22.0,2.1,17.0,22.0,16.73,8.47
2016,2,3,17,0,0.0,15.0,1.9,17.0,15.0,11.39,3.8
2016,2,3,17,15,0.0,9.5,1.65,16.5,9.5,7.2,0.0
2016,2,3,17,30,0.0,4.0,1.4,16.0,4.0,3.02,0.0
2016,2,3,17,45,0.0,2.0,1.2,16.0,2.0,1.57,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,2.4,8.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,2.5,8.0,8.0,6.29,0.0
2016,2,4,7,45,35.5,25.5,2.7,8.0,30.0,43.72,23.5
2016,2,4,8,0,71.0,43.0,2.9,8.0,52.0,81.23,62.26
2016,2,4,8,15,95.0,63.0,2.8,8.0,80.0,118.07,96.02
2016,2,4,8,30,119.0,83.0,2.7,8.0,108.0,157.06,131.26
2016,2,4,8,45,137.0,101.5,2.65,8.5,137.0,192.89,162.96
2016,2,4,9,0,155.0,120.0,2.6,9.0,166.0,230.49,195.42
2016,2,4,9,15,245.0,130.5,2.5,9.0,216.0,324.56,275.77
2016,2,4,9,30,335.0,141.0,2.4,9.0,266.0,413.43,349.78
2016,2,4,9,45,327.0,159.5,2.35,9.0,292.5,442.65,372.24
2016,2,4,10,0,319.0,178.0,2.3,9.0,319.0,470.39,393.3
2016,2,4,10,15,540.0,141.5,2.35,9.0,402.5,650.42,538.06
2016,2,4,10,30,761.0,105.0,2.4,9.0,486.0,835.18,674.7
2016,2,4,10,45,397.5,163.5,2.45,9.0,363.5,580.81,477.97
2016,2,4,11,0,34.0,222.0,2.5,9.0,241.0,247.66,203.12
2016,2,4,11,15,112.5,247.5,2.45,9.0,312.5,375.66,310.44
2016,2,4,11,30,191.0,273.0,2.4,9.0,384.0,485.36,398.43
2016,2,4,11,45,104.5,248.5,2.4,9.5,310.0,347.89,285.94
2016,2,4,12,0,18.0,224.0,2.4,10.0,236.0,210.91,171.63
2016,2,4,12,15,234.5,231.5,2.2,10.0,375.5,510.61,418.41
2016,2,4,12,30,451.0,239.0,2.0,10.0,515.0,766.26,611.55
2016,2,4,12,45,326.5,263.0,1.85,10.0,462.5,642.52,514.17
2016,2,4,13,0,202.0,287.0,1.7,10.0,410.0,518.0,417.27
2016,2,4,13,15,141.5,277.5,1.75,9.5,363.0,443.93,360.48
2016,2,4,13,30,81.0,268.0,1.8,9.0,316.0,347.39,284.08
2016,2,4,13,45,94.0,262.0,1.9,9.0,316.0,352.8,289.91
2016,2,4,14,0,107.0,256.0,2.0,9.0,316.0,357.7,294.82
2016,2,4,14,15,55.5,212.5,2.1,9.0,243.5,256.93,212.2
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,145.61,118.61
2016,2,4,14,45,10.0,169.5,2.35,9.0,174.5,152.52,125.18
2016,2,4,15,0,16.0,170.0,2.5,9.0,178.0,159.46,131.54
2016,2,4,15,15,8.0,148.0,2.2,8.5,152.0,131.88,108.32
2016,2,4,15,30,0.0,126.0,1.9,8.0,126.0,105.2,85.68
2016,2,4,15,45,0.0,111.0,1.65,8.0,111.0,92.13,74.64
2016,2,4,16,0,0.0,96.0,1.4,8.0,96.0,79.18,63.57
2016,2,4,16,15,0.0,80.5,1.3,7.5,80.5,65.83,52.11
2016,2,4,16,30,0.0,65.0,1.2,7.0,65.0,52.53,40.49
2016,2,4,16,45,0.0,49.5,1.15,7.0,49.5,39.24,28.64
2016,2,4,17,0,0.0,34.0,1.1,7.0,34.0,25.99,16.75
2016,2,4,17,15,0.0,21.0,1.2,7.0,21.0,16.01,7.45
2016,2,4,17,30,0.0,8.0,1.3,7.0,8.0,6.07,0.0
2016,2,4,17,45,0.0,4.0,1.45,7.0,4.0,3.15,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,8.5,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,17.0,63.09,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.0,174.18,115.41
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,279.26,229.16
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.0,359.8,306.84
2016,2,5,8,30,686.0,50.0,4.3,0.0,197.0,448.28,388.92
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.0,525.57,458.55
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,606.92,529.04
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.0,673.72,585.41
2016,2,5,9,30,869.0,65.0,4.5,1.0,393.0,741.34,638.86
2016,2,5,9,45,897.5,66.0,4.5,1.5,436.5,795.06,678.76
2016,2,5,10,0,926.0,67.0,4.5,2.0,480.0,855.29,722.87
2016,2,5,10,15,941.0,69.0,4.45,2.5,516.5,904.51,757.1
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,951.67,789.17
2016,2,5,10,45,968.0,71.5,4.4,3.5,582.5,991.85,815.94
2016,2,5,11,0,980.0,72.0,4.4,4.0,612.0,1029.24,840.42
2016,2,5,11,15,986.5,73.0,4.4,4.0,633.5,1058.93,860.67
2016,2,5,11,30,993.0,74.0,4.4,4.0,655.0,1085.16,878.5
2016,2,5,11,45,997.5,74.5,4.4,4.5,669.0,1105.14,890.25
2016,2,5,12,0,1002.0,75.0,4.4,5.0,683.0,1121.33,899.42
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.0,1128.91,903.03
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,1132.49,904.03
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,1130.38,901.88
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,1124.27,897.16
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,1110.64,887.19
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,1093.16,874.72
2016,2,5,13,45,987.0,72.0,3.8,5.5,642.0,1068.35,855.67
2016,2,5,14,0,980.0,71.0,3.7,6.0,622.0,1040.03,834.34
2016,2,5,14,15,969.5,70.0,3.55,5.5,594.0,1005.1,810.92
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,967.21,785.29
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,921.57,752.43
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,873.78,717.8
2016,2,5,15,15,908.0,64.0,2.8,4.5,455.5,819.9,678.4
2016,2,5,15,30,888.0,62.0,2.5,4.0,415.0,764.84,637.52
2016,2,5,15,45,858.0,59.0,2.25,4.0,369.0,707.11,593.06
2016,2,5,16,0,828.0,56.0,2.0,4.0,323.0,642.34,541.58
2016,2,5,16,15,785.0,52.0,1.75,3.0,274.5,569.04,481.88
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,498.18,421.7
2016,2,5,16,45,672.5,42.5,1.3,1.5,176.0,414.85,348.37
2016,2,5,17,0,603.0,37.0,1.1,1.0,126.0,337.59,277.5
2016,2,5,17,15,477.5,28.0,1.1,0.5,82.0,241.46,187.23
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,152.36,30.75
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,57.86,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.0,1.15,-1.5,7.0,0.0,0.0
2016,2,6,7,30,0.0,14.0,1.3,-1.0,14.0,11.02,0.0
2016,2,6,7,45,114.0,29.5,1.45,-1.0,43.5,85.41,57.21
2016,2,6,8,0,228.0,45.0,1.6,-1.0,73.0,168.1,138.04
2016,2,6,8,15,272.0,60.0,1.45,-0.5,108.5,219.03,186.22
2016,2,6,8,30,316.0,75.0,1.3,0.0,144.0,274.84,237.05
2016,2,6,8,45,337.5,90.5,1.2,0.5,179.5,322.3,279.01
2016,2,6,9,0,359.0,106.0,1.1,1.0,215.0,371.43,320.66
2016,2,6,9,15,369.0,121.5,1.0,1.5,248.5,414.03,355.11
2016,2,6,9,30,379.0,137.0,0.9,2.0,282.0,456.7,388.26
2016,2,6,9,45,538.5,116.0,0.8,3.0,345.5,583.39,487.91
2016,2,6,10,0,698.0,95.0,0.7,4.0,409.0,714.19,582.04
2016,2,6,10,15,634.0,123.5,0.65,4.5,425.5,719.18,580.72
2016,2,6,10,30,570.0,152.0,0.6,5.0,442.0,706.82,568.65
2016,2,6,10,45,558.5,165.5,0.6,5.5,462.0,729.91,583.46
2016,2,6,11,0,547.0,179.0,0.6,6.0,482.0,750.24,595.38
2016,2,6,11,15,570.5,178.0,0.65,6.0,505.0,785.33,620.46
2016,2,6,11,30,594.0,177.0,0.7,6.0,528.0,819.02,643.83
2016,2,6,11,45,625.0,172.0,0.75,6.0,547.5,864.47,675.31
2016,2,6,12,0,656.0,167.0,0.8,6.0,567.0,898.56,698.61
2016,2,6,12,15,814.0,125.5,0.85,6.0,627.0,1009.36,773.72
2016,2,6,12,30,972.0,84.0,0.9,6.0,687.0,1111.58,839.95
2016,2,6,12,45,968.0,85.0,0.95,6.5,683.0,1107.82,835.53
2016,2,6,13,0,964.0,86.0,1.0,7.0,679.0,1100.18,830.64
2016,2,6,13,15,959.5,85.5,1.0,7.0,667.0,1086.4,822.24
2016,2,6,13,30,955.0,85.0,1.0,7.0,655.0,1068.92,811.66
2016,2,6,13,45,944.0,85.5,1.0,7.0,634.5,1042.7,795.5
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,1013.27,777.34
2016,2,6,14,15,922.0,84.5,1.0,6.5,586.5,978.38,756.86
2016,2,6,14,30,911.0,83.0,1.0,6.0,559.0,940.72,734.33
2016,2,6,14,45,623.5,135.5,1.0,6.0,452.0,735.46,590.79
2016,2,6,15,0,336.0,188.0,1.0,6.0,345.0,500.73,412.7
2016,2,6,15,15,587.5,130.5,0.85,5.5,377.5,650.28,534.3
2016,2,6,15,30,839.0,73.0,0.7,5.0,410.0,747.76,605.52
2016,2,6,15,45,809.0,69.0,0.6,5.0,365.0,683.34,556.29
2016,2,6,16,0,779.0,65.0,0.5,5.0,320.0,619.35,507.54
2016,2,6,16,15,734.0,60.5,0.45,4.5,271.5,546.29,450.62
2016,2,6,16,30,689.0,56.0,0.4,4.0,223.0,475.81,393.27
2016,2,6,16,45,610.0,50.0,0.35,4.0,174.0,393.93,323.58
2016,2,6,17,0,531.0,44.0,0.3,4.0,125.0,315.35,254.27
2016,2,6,17,15,404.5,33.0,0.35,3.5,81.5,220.98,169.64
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,133.31,42.73
2016,2,6,17,45,139.0,11.0,0.5,2.5,19.0,48.25,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.15,0.0
2016,2,7,7,45,0.0,14.0,2.95,0.0,14.0,10.64,2.58
2016,2,7,8,0,0.0,24.0,3.1,0.0,24.0,18.29,10.33
2016,2,7,8,15,0.0,35.5,3.15,0.0,35.5,27.12,18.54
2016,2,7,8,30,0.0,47.0,3.2,0.0,47.0,35.97,26.71
2016,2,7,8,45,0.0,59.0,3.25,0.5,59.0,45.63,35.46
2016,2,7,9,0,0.0,71.0,3.3,1.0,71.0,55.56,44.3
2016,2,7,9,15,0.0,98.0,3.4,1.5,98.0,79.66,65.59
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,104.39,87.11
2016,2,7,9,45,4.5,142.5,3.6,3.0,144.5,123.48,103.39
2016,2,7,10,0,9.0,160.0,3.7,4.0,164.0,143.1,119.88
2016,2,7,10,15,8.5,168.0,3.65,4.0,172.5,149.36,124.95
2016,2,7,10,30,8.0,176.0,3.6,4.0,181.0,155.77,130.14
2016,2,7,10,45,4.0,168.5,3.6,4.5,171.0,143.94,119.37
2016,2,7,11,0,0.0,161.0,3.6,5.0,161.0,132.41,108.95
2016,2,7,11,15,9.0,191.0,3.7,5.0,196.5,169.26,140.56
2016,2,7,11,30,18.0,221.0,3.8,5.0,232.0,207.34,172.86
2016,2,7,11,45,15.0,217.0,3.95,5.5,226.0,199.99,166.08
2016,2,7,12,0,12.0,213.0,4.1,6.0,220.0,192.76,159.53
2016,2,7,12,15,23.0,234.5,4.1,6.0,248.5,225.23,187.14
2016,2,7,12,30,34.0,256.0,4.1,6.0,277.0,283.24,235.56
2016,2,7,12,45,32.5,253.0,4.15,6.0,273.0,278.26,231.29
2016,2,7,13,0,31.0,250.0,4.2,6.0,269.0,273.36,227.3
2016,2,7,13,15,48.5,259.5,3.95,6.0,289.0,302.21,251.78
2016,2,7,13,30,66.0,269.0,3.7,6.0,309.0,331.0,275.99
2016,2,7,13,45,79.5,265.0,3.45,6.0,312.0,339.52,283.48
2016,2,7,14,0,93.0,261.0,3.2,6.0,315.0,347.55,290.63
2016,2,7,14,15,140.0,251.0,2.95,6.0,327.0,400.38,335.21
2016,2,7,14,30,187.0,241.0,2.7,6.0,339.0,428.31,359.16
2016,2,7,14,45,193.5,225.0,2.5,6.0,321.0,410.39,345.04
2016,2,7,15,0,200.0,209.0,2.3,6.0,303.0,391.64,330.37
2016,2,7,15,15,255.5,184.5,2.05,5.5,295.0,418.94,354.58
2016,2,7,15,30,311.0,160.0,1.8,5.0,287.0,422.33,358.95
2016,2,7,15,45,302.5,143.5,1.55,4.5,255.5,383.9,327.51
2016,2,7,16,0,294.0,127.0,1.3,4.0,224.0,345.64,295.76
2016,2,7,16,15,281.5,109.0,1.25,3.5,191.0,303.4,260.31
2016,2,7,16,30,269.0,91.0,1.2,3.0,158.0,261.97,224.35
2016,2,7,16,45,240.5,73.5,1.15,3.0,124.0,213.9,181.09
2016,2,7,17,0,212.0,56.0,1.1,3.0,90.0,179.11,148.02
2016,2,7,17,15,161.5,39.0,1.1,2.5,59.0,127.87,99.9
2016,2,7,17,30,111.0,22.0,1.1,2.0,28.0,75.28,30.14
2016,2,7,17,45,55.5,11.0,1.1,2.0,14.0,24.38,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.0,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,14.0,1.0,0.0,21.0,69.76,0.0
2016,2,8,7,45,328.0,26.0,1.1,0.5,60.5,171.11,123.09
2016,2,8,8,0,465.0,38.0,1.2,1.0,100.0,262.13,213.73
2016,2,8,8,15,544.5,46.0,1.2,1.5,147.0,337.14,282.82
2016,2,8,8,30,624.0,54.0,1.2,2.0,194.0,420.23,356.12
2016,2,8,8,45,355.5,90.5,1.3,2.5,174.0,331.24,283.99
2016,2,8,9,0,87.0,127.0,1.4,3.0,154.0,179.45,153.23
2016,2,8,9,15,59.0,139.5,1.6,3.5,159.0,174.97,149.21
2016,2,8,9,30,31.0,152.0,1.8,4.0,164.0,168.19,142.25
2016,2,8,9,45,38.0,170.0,2.05,5.0,186.5,192.87,162.82
2016,2,8,10,0,45.0,188.0,2.3,6.0,209.0,218.3,183.59
2016,2,8,10,15,29.5,188.0,2.4,6.5,202.0,204.26,170.55
2016,2,8,10,30,14.0,188.0,2.5,7.0,195.0,172.74,142.94
2016,2,8,10,45,17.5,200.5,2.65,7.5,210.0,187.61,155.13
2016,2,8,11,0,21.0,213.0,2.8,8.0,225.0,202.8,167.39
2016,2,8,11,15,13.0,199.5,2.75,7.5,207.5,181.14,149.04
2016,2,8,11,30,5.0,186.0,2.7,7.0,190.0,159.83,130.96
2016,2,8,11,45,18.0,218.5,2.7,7.0,230.0,204.13,168.45
2016,2,8,12,0,31.0,251.0,2.7,7.0,270.0,273.93,226.24
2016,2,8,12,15,155.5,270.5,2.7,7.0,368.0,447.82,370.77
2016,2,8,12,30,280.0,290.0,2.7,7.0,466.0,623.65,509.84
2016,2,8,12,45,140.0,174.5,2.7,7.0,262.5,323.1,269.93
2016,2,8,13,0,0.0,59.0,2.7,7.0,59.0,45.34,33.38
2016,2,8,13,15,8.5,140.5,2.7,6.5,145.5,121.12,98.85
2016,2,8,13,30,17.0,222.0,2.7,6.0,232.0,206.71,171.32
2016,2,8,13,45,11.0,201.5,2.7,6.0,208.0,180.88,149.41
2016,2,8,14,0,5.0,181.0,2.7,6.0,184.0,155.64,128.14
2016,2,8,14,15,2.5,147.5,2.65,6.0,149.0,122.2,99.92
2016,2,8,14,30,0.0,114.0,2.6,6.0,114.0,90.06,72.51
2016,2,8,14,45,7.5,144.5,2.55,6.0,148.0,124.89,102.92
2016,2,8,15,0,15.0,175.0,2.5,6.0,182.0,162.03,135.02
2016,2,8,15,15,7.5,92.0,2.25,5.5,95.5,77.81,62.78
2016,2,8,15,30,0.0,9.0,2.0,5.0,9.0,6.85,0.42
2016,2,8,15,45,0.0,8.0,1.75,5.0,8.0,6.08,0.0
2016,2,8,16,0,0.0,7.0,1.5,5.0,7.0,5.32,0.0
2016,2,8,16,15,255.0,43.5,1.35,4.5,107.5,229.67,199.74
2016,2,8,16,30,510.0,80.0,1.2,4.0,208.0,401.29,340.91
2016,2,8,16,45,434.0,69.0,1.05,3.5,161.5,318.64,267.58
2016,2,8,17,0,358.0,58.0,0.9,3.0,115.0,247.32,203.84
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.0,166.9,131.03
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,92.69,45.05
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,30.81,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.15,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.29,0.0
2016,2,9,7,45,0.0,22.5,3.05,0.0,22.5,17.18,8.2
2016,2,9,8,0,0.0,37.0,3.3,0.0,37.0,29.4,20.13
2016,2,9,8,15,0.0,54.0,3.55,0.0,54.0,44.17,33.76
2016,2,9,8,30,0.0,71.0,3.8,0.0,71.0,58.82,47.19
2016,2,9,8,45,0.0,89.0,4.1,0.5,89.0,74.48,61.26
2016,2,9,9,0,0.0,107.0,4.4,1.0,107.0,90.19,75.13
2016,2,9,9,15,72.0,138.0,4.45,1.0,166.0,181.4,157.45
2016,2,9,9,30,144.0,169.0,4.5,1.0,225.0,285.91,249.69
2016,2,9,9,45,201.0,183.0,4.55,1.5,271.0,350.71,305.64
2016,2,9,10,0,258.0,197.0,4.6,2.0,317.0,438.32,379.45
2016,2,9,10,15,377.5,189.0,4.6,2.0,378.5,540.37,466.28
2016,2,9,10,30,497.0,181.0,4.6,2.0,440.0,672.1,574.29
2016,2,9,10,45,714.0,132.5,4.6,2.0,526.0,844.43,710.75
2016,2,9,11,0,931.0,84.0,4.6,2.0,612.0,995.12,823.33
2016,2,9,11,15,570.0,184.0,4.6,2.0,511.0,789.58,663.78
2016,2,9,11,30,209.0,284.0,4.6,2.0,410.0,511.51,432.77
2016,2,9,11,45,105.0,225.0,4.6,2.0,288.0,341.29,290.61
2016,2,9,12,0,1.0,166.0,4.6,2.0,166.0,136.44,113.0
2016,2,9,12,15,0.5,160.0,4.6,2.0,160.0,130.36,107.92
2016,2,9,12,30,0.0,154.0,4.6,2.0,154.0,124.38,102.73
2016,2,9,12,45,0.0,159.0,4.6,2.0,159.0,128.91,106.64
2016,2,9,13,0,0.0,164.0,4.6,2.0,164.0,133.52,110.64
2016,2,9,13,15,3.5,180.5,4.55,2.0,182.5,152.48,127.16
2016,2,9,13,30,7.0,197.0,4.5,2.0,201.0,171.9,144.04
2016,2,9,13,45,3.5,146.0,4.5,2.0,148.0,121.11,100.33
2016,2,9,14,0,0.0,95.0,4.5,2.0,95.0,73.42,58.88
2016,2,9,14,15,0.0,73.5,4.45,1.5,73.5,56.49,44.26
2016,2,9,14,30,0.0,52.0,4.4,1.0,52.0,39.87,29.75
2016,2,9,14,45,9.5,116.0,4.35,1.0,120.5,100.39,83.64
2016,2,9,15,0,19.0,180.0,4.3,1.0,189.0,170.04,144.9
2016,2,9,15,15,9.5,159.5,4.15,1.0,164.0,142.83,121.01
2016,2,9,15,30,0.0,139.0,4.0,1.0,139.0,116.57,97.94
2016,2,9,15,45,0.0,124.0,3.9,1.0,124.0,103.58,86.73
2016,2,9,16,0,0.0,109.0,3.8,1.0,109.0,90.72,75.52
2016,2,9,16,15,0.0,93.0,3.55,0.5,93.0,76.98,63.49
2016,2,9,16,30,0.0,77.0,3.3,0.0,77.0,63.31,51.32
2016,2,9,16,45,0.0,60.5,3.05,0.0,60.5,49.18,38.45
2016,2,9,17,0,0.0,44.0,2.8,0.0,44.0,35.0,25.42
2016,2,9,17,15,0.0,29.5,2.65,-0.5,29.5,22.72,14.0
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,11.42,1.69
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,5.9,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,30.72,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,87.49,0.0
2016,2,10,7,45,322.0,31.5,2.9,-2.5,67.0,172.27,130.16
2016,2,10,8,0,454.0,45.0,3.2,-2.0,108.0,262.24,218.45
2016,2,10,8,15,533.5,54.0,3.25,-1.5,157.0,338.2,290.06
2016,2,10,8,30,613.0,63.0,3.3,-1.0,206.0,422.04,366.42
2016,2,10,8,45,657.0,71.0,3.35,-1.0,254.0,491.37,428.86
2016,2,10,9,0,701.0,79.0,3.4,-1.0,302.0,563.84,491.8
2016,2,10,9,15,736.0,84.0,3.4,-0.5,348.5,629.48,546.05
2016,2,10,9,30,771.0,89.0,3.4,0.0,395.0,696.4,599.08
2016,2,10,9,45,804.0,90.5,3.45,0.0,438.5,753.63,642.93
2016,2,10,10,0,837.0,92.0,3.5,0.0,482.0,816.14,690.15
2016,2,10,10,15,854.0,94.5,3.5,0.0,518.0,865.74,726.3
2016,2,10,10,30,871.0,97.0,3.5,0.0,554.0,913.55,760.72
2016,2,10,10,45,874.0,103.0,3.55,0.0,582.0,950.41,786.93
2016,2,10,11,0,877.0,109.0,3.6,0.0,610.0,984.18,810.82
2016,2,10,11,15,885.5,110.5,3.65,0.0,632.0,1014.99,832.53
2016,2,10,11,30,894.0,112.0,3.7,0.0,654.0,1042.64,851.97
2016,2,10,11,45,897.0,113.5,3.75,0.0,667.5,1061.45,865.07
2016,2,10,12,0,900.0,115.0,3.8,0.0,681.0,1076.65,875.79
2016,2,10,12,15,902.0,115.5,3.9,0.0,686.5,1085.99,882.89
2016,2,10,12,30,904.0,116.0,4.0,0.0,692.0,1091.57,887.64
2016,2,10,12,45,907.5,114.0,4.1,0.0,690.0,1092.02,889.27
2016,2,10,13,0,911.0,112.0,4.2,0.0,688.0,1088.61,888.33
2016,2,10,13,15,647.5,185.0,4.25,0.0,591.0,903.14,751.24
2016,2,10,13,30,384.0,258.0,4.3,0.0,494.0,679.99,574.54
2016,2,10,13,45,643.0,180.5,4.4,0.0,561.5,872.13,733.06
2016,2,10,14,0,902.0,103.0,4.5,0.0,629.0,1013.35,840.95
2016,2,10,14,15,610.5,166.5,4.5,0.0,516.0,794.74,673.1
2016,2,10,14,30,319.0,230.0,4.5,0.0,403.0,553.18,474.88
2016,2,10,14,45,217.5,223.5,4.5,0.0,338.0,426.81,369.54
2016,2,10,15,0,116.0,217.0,4.5,0.0,273.0,327.94,283.84
2016,2,10,15,15,477.0,148.0,4.4,0.0,351.5,571.34,498.11
2016,2,10,15,30,838.0,79.0,4.3,0.0,430.0,751.08,646.98
2016,2,10,15,45,820.0,73.0,4.25,-0.5,386.0,692.84,601.01
2016,2,10,16,0,802.0,67.0,4.2,-1.0,342.0,633.97,553.51
2016,2,10,16,15,761.0,62.0,4.0,-1.0,293.0,561.66,490.73
2016,2,10,16,30,720.0,57.0,3.8,-1.0,244.0,491.58,428.01
2016,2,10,16,45,664.5,50.0,3.65,-1.5,194.5,414.74,358.35
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,342.55,290.24
2016,2,10,17,15,495.5,33.5,3.4,-2.0,98.0,250.39,202.89
2016,2,10,17,30,382.0,24.0,3.3,-2.0,51.0,167.92,103.3
2016,2,10,17,45,191.0,12.0,3.25,-2.5,25.5,62.7,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,155.0,8.5,2.45,-4.5,15.5,44.96,0.0
2016,2,11,7,30,310.0,17.0,2.7,-4.0,31.0,121.12,0.0
2016,2,11,7,45,446.5,27.0,2.95,-4.0,75.5,208.52,160.06
2016,2,11,8,0,583.0,37.0,3.2,-4.0,120.0,304.24,254.88
2016,2,11,8,15,655.5,43.5,3.25,-3.5,170.5,381.28,328.62
2016,2,11,8,30,728.0,50.0,3.3,-3.0,221.0,465.07,405.64
2016,2,11,8,45,774.0,54.0,3.4,-2.5,271.5,536.9,470.0
2016,2,11,9,0,820.0,58.0,3.5,-2.0,322.0,611.64,534.28
2016,2,11,9,15,849.0,61.5,3.5,-1.5,369.5,676.63,587.83
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,742.08,637.7
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,791.87,675.31
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,847.59,717.04
2016,2,11,10,15,934.5,71.0,3.55,-0.5,538.0,896.48,750.9
2016,2,11,10,30,949.0,73.0,3.5,0.0,574.0,943.28,782.59
2016,2,11,10,45,959.0,74.0,3.5,0.0,603.5,982.34,809.82
2016,2,11,11,0,969.0,75.0,3.5,0.0,633.0,1018.51,834.81
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.0,1048.19,855.0
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,1074.43,872.75
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,1093.93,884.21
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,1109.65,893.1
2016,2,11,12,15,991.0,78.0,3.45,1.0,709.5,1117.79,897.86
2016,2,11,12,30,992.0,78.0,3.4,1.0,715.0,1121.94,900.05
2016,2,11,12,45,990.5,78.0,3.4,1.5,711.5,1119.52,896.75
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,1113.1,890.9
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,1099.58,881.34
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,1082.22,869.29
2016,2,11,13,45,973.0,77.0,3.3,2.0,664.0,1057.83,852.88
2016,2,11,14,0,965.0,77.0,3.3,2.0,644.0,1029.98,834.11
2016,2,11,14,15,955.0,75.5,3.15,2.0,616.0,995.13,808.96
2016,2,11,14,30,945.0,74.0,3.0,2.0,588.0,957.3,781.68
2016,2,11,14,45,929.5,73.0,2.95,2.0,553.0,912.53,750.06
2016,2,11,15,0,914.0,72.0,2.9,2.0,518.0,865.62,716.6
2016,2,11,15,15,894.5,69.5,2.55,1.5,477.5,811.82,676.49
2016,2,11,15,30,875.0,67.0,2.2,1.0,437.0,764.13,640.54
2016,2,11,15,45,846.5,64.0,1.9,1.0,391.0,700.38,590.78
2016,2,11,16,0,818.0,61.0,1.6,1.0,345.0,636.86,539.33
2016,2,11,16,15,777.5,57.0,1.45,0.5,296.0,565.37,480.89
2016,2,11,16,30,737.0,53.0,1.3,0.0,247.0,496.07,422.03
2016,2,11,16,45,673.5,47.5,1.2,0.0,196.5,416.01,351.6
2016,2,11,17,0,610.0,42.0,1.1,0.0,146.0,341.39,283.34
2016,2,11,17,15,498.5,33.0,1.1,0.0,99.5,250.63,200.12
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,170.12,109.08
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,63.07,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
