Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.15,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.07,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,14.47,6.61
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,22.9,14.78
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,33.29,24.48
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,44.44,34.82
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,55.18,44.65
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,65.98,54.4
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,34.39,25.66
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,5.32,0.0
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,142.74,124.33
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,322.59,279.65
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,272.58,234.04
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,237.43,201.93
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,187.81,159.01
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,157.79,132.56
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,211.56,178.58
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,291.54,244.5
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,332.64,277.73
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,374.49,311.27
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,597.89,492.36
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,798.47,644.72
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,556.14,458.28
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,289.89,241.69
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,361.9,304.76
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,456.68,382.95
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,440.17,369.99
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,423.43,357.49
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,539.58,456.6
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,645.49,544.18
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,725.91,611.59
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,801.47,671.36
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,747.73,630.71
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,693.33,590.09
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,635.02,544.31
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,576.74,496.96
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,505.31,435.94
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,436.93,375.91
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,362.82,309.99
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,294.02,246.72
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,209.05,168.91
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,135.01,90.84
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,46.92,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,53.65,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,144.37,25.95
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,231.1,181.5
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,326.5,275.69
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,403.57,350.42
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,486.93,428.13
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,559.2,494.74
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,628.7,557.01
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,693.57,611.1
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,758.79,661.51
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,815.96,705.62
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,871.87,747.98
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,921.09,782.66
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,968.06,815.0
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,1008.68,843.52
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,1046.31,869.57
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,1076.23,888.12
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,1102.56,903.98
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,1122.64,917.58
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,1138.77,925.93
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,1147.17,925.93
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,1151.44,925.93
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,1147.9,925.93
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,1140.23,924.33
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,1126.93,915.3
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,1109.66,903.61
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,1085.93,887.39
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,1058.52,868.61
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,1023.7,844.38
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,985.7,817.75
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,941.51,787.71
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,894.81,755.34
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,841.48,715.54
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,786.63,674.03
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,724.02,626.97
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,661.27,577.66
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,595.64,520.36
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,526.01,458.13
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,445.41,385.34
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,369.79,314.23
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,278.48,227.98
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,198.24,139.51
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,73.74,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,27.85,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,82.16,24.87
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,147.12,117.82
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,215.34,184.17
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,275.39,241.86
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,341.53,303.48
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,406.19,362.57
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,470.58,419.8
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,584.6,516.68
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,704.25,613.19
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,640.24,556.21
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,527.19,459.1
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,727.24,623.26
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,907.32,756.09
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,855.01,712.27
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,774.02,649.07
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,763.67,636.91
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,747.69,619.78
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,641.58,534.31
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,529.47,442.99
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,532.21,444.87
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,534.22,445.18
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,517.05,430.9
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,499.33,416.41
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,504.12,421.35
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,508.03,425.45
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,316.58,268.98
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,141.96,118.9
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,140.56,118.36
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,139.29,117.47
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,132.54,111.84
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,125.94,106.34
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,91.23,76.04
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,58.36,47.0
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,51.38,40.89
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,44.42,34.71
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,37.86,28.83
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,31.31,22.88
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,24.78,16.92
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,18.27,10.88
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,12.15,5.14
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,6.06,0.0
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.15,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.57,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.02,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,7.58,0.96
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,12.15,5.33
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,17.5,10.36
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,22.86,15.38
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,28.23,20.35
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,33.62,25.27
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,40.95,31.84
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,48.29,38.35
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,66.9,55.01
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,86.91,72.75
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,83.07,69.12
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,79.43,65.73
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,89.11,74.19
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,98.88,82.68
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,141.83,120.22
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,186.76,158.74
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,188.9,160.27
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,191.12,162.03
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,228.37,194.2
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,291.29,247.37
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,248.28,210.79
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,230.31,195.56
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,157.43,133.05
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,89.22,73.5
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,118.94,99.81
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,150.17,127.11
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,78.55,64.35
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,15.29,8.09
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,423.08,370.52
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,787.23,654.37
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,460.06,391.75
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,140.63,118.78
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,124.05,105.48
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,108.03,91.48
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,91.21,76.71
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,74.59,61.88
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,58.64,47.41
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,42.68,32.75
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,28.65,19.7
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,15.25,6.82
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,7.6,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,23.66,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,72.8,33.49
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,138.32,107.03
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,210.83,173.95
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,268.51,228.0
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,331.41,285.48
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,391.23,339.17
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,462.05,400.61
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,585.02,504.21
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,715.94,609.34
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,774.69,652.32
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,824.38,687.76
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,873.1,720.8
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,919.88,751.56
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,961.08,777.95
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,999.6,801.95
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,1028.81,820.26
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,1054.64,836.38
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,1073.82,846.23
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,1089.28,853.48
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,1097.35,858.14
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,1101.5,860.32
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,1099.06,856.6
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,1092.69,850.44
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,1078.82,840.89
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,1061.19,828.97
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,1036.5,812.3
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,1008.43,793.41
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,973.62,768.96
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,935.94,742.51
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,731.16,593.22
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,497.82,409.67
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,290.42,242.68
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,93.04,74.47
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,394.38,335.29
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,609.46,506.14
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,539.0,448.41
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,474.05,395.49
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,393.88,328.2
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,320.09,263.55
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,235.54,188.04
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,162.98,117.96
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,70.93,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,37.68,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,110.07,60.12
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,188.64,147.61
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,278.9,229.4
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,351.55,295.96
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,431.27,366.5
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,504.56,429.81
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,579.36,492.35
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,643.16,543.42
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,707.67,592.36
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,770.17,637.57
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,824.29,675.47
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,873.07,709.71
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,919.9,742.13
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,959.63,768.1
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,996.61,791.94
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,1026.29,811.07
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,1052.6,827.85
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,1072.39,839.1
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,1088.45,847.92
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,1097.52,853.64
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,1102.68,856.93
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,1098.11,852.23
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,1089.64,845.16
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,1076.23,835.95
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,1059.06,824.38
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,1033.28,807.02
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,1004.26,787.54
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,969.71,765.62
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,932.32,741.58
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,895.81,716.68
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,846.99,682.62
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,792.5,644.15
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,736.93,604.3
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,672.64,555.96
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,608.94,505.22
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,541.81,452.23
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,473.88,396.58
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,394.14,329.07
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,320.61,264.3
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,236.14,189.03
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,163.48,119.86
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,71.87,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,42.96,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,123.96,74.22
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,198.32,156.65
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,283.18,234.85
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,355.8,301.75
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,435.13,372.35
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,504.05,432.17
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,575.98,492.37
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,640.61,543.3
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,701.87,589.28
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,757.48,628.25
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,812.12,665.38
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,861.42,698.33
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,908.86,729.12
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,946.87,752.36
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,982.04,773.35
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,1012.03,791.92
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,1038.77,808.22
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,1056.26,816.79
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,1070.05,823.01
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,1077.76,827.64
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,1081.68,830.0
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,1074.65,823.81
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,1077.9,824.83
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,1064.24,815.23
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,1046.93,803.57
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,1020.07,786.51
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,1002.15,775.67
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,967.0,752.22
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,929.01,726.96
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,881.74,695.76
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,832.65,662.95
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,778.68,626.04
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,723.7,587.77
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,663.3,542.96
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,599.8,493.59
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,529.79,439.69
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,462.35,385.51
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,385.79,320.95
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,314.85,258.68
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,232.08,185.77
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,160.66,119.06
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,71.47,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,39.3,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,115.62,73.72
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,185.48,147.55
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,266.44,222.03
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,337.17,287.1
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,414.66,356.03
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,483.21,415.31
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,555.26,475.37
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,617.72,525.4
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,681.17,574.54
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,734.21,612.95
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,790.95,653.37
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,838.85,686.77
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,884.98,718.49
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,924.94,745.4
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,962.43,770.37
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,992.12,789.2
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,1018.63,805.82
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,1038.53,818.32
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,1041.37,819.04
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,1050.43,825.48
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,1055.82,829.47
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,1054.22,827.29
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,1048.9,822.76
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,1036.5,814.97
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,1020.54,804.86
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,1010.1,799.19
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,983.39,781.94
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,949.55,759.27
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,912.87,734.47
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,870.4,705.18
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,825.74,673.96
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,773.43,635.62
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,719.97,595.98
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,660.86,551.19
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,601.68,503.83
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,536.16,451.23
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,469.9,396.12
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,396.36,332.35
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,327.68,270.52
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,245.66,196.59
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,174.55,129.44
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,77.3,11.6
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,20.35,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,60.98,38.69
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,109.93,85.99
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,164.78,135.52
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,214.27,180.41
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,268.12,228.17
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,322.79,275.34
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,398.08,338.06
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,372.96,315.49
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,337.12,283.58
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,334.59,279.72
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,310.8,258.3
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,331.49,274.64
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,352.11,290.62
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,403.54,330.8
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,435.68,355.19
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,472.59,384.12
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,509.99,413.11
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,562.54,453.61
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,639.93,511.52
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,547.39,438.85
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,477.65,383.05
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,473.25,379.97
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,468.4,376.26
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,524.38,421.88
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,601.85,482.46
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,451.53,364.22
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,306.36,247.17
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,280.29,226.9
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,254.74,206.52
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,389.99,320.15
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,513.59,420.45
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,443.66,365.04
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,361.44,299.72
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,319.9,265.97
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,281.16,233.89
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,241.72,201.47
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,203.86,169.66
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,166.77,137.57
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,130.98,105.99
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,90.36,70.29
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,47.07,32.36
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,20.95,1.87
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,9.83,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,19.78,9.7
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,40.38,28.83
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,61.26,47.54
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,91.83,74.53
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,118.44,97.81
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,143.71,119.55
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,170.05,141.82
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,227.07,190.53
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,303.65,254.36
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,255.19,212.16
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,217.38,178.66
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,308.32,254.44
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,424.17,347.18
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,502.93,408.45
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,607.59,487.38
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,584.46,466.65
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,534.71,426.88
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,654.03,519.31
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,773.93,608.58
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,637.71,503.67
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,496.51,393.2
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,502.34,398.13
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,507.55,401.99
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,290.19,232.44
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,65.52,48.58
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,89.1,68.04
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,114.01,88.35
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,87.94,67.12
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,63.11,46.79
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,305.62,249.65
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,508.83,412.27
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,547.12,444.35
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,559.28,456.7
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,504.54,414.15
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,451.41,372.18
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,395.06,326.71
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,340.85,281.72
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,281.85,231.08
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,226.93,182.79
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,164.94,128.64
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,111.06,80.74
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,46.5,14.33
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
