Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.0,2.25,7.0,11.0,8.65,0.0
2016,2,22,7,30,0.0,22.0,2.4,7.0,22.0,16.79,7.63
2016,2,22,7,45,0.0,41.5,2.6,7.5,41.5,33.49,23.02
2016,2,22,8,0,0.0,61.0,2.8,8.0,61.0,50.27,38.01
2016,2,22,8,15,3.0,81.0,2.85,8.5,82.0,68.84,54.4
2016,2,22,8,30,6.0,101.0,2.9,9.0,103.0,87.76,70.85
2016,2,22,8,45,12.5,119.5,2.95,9.5,124.0,107.58,87.86
2016,2,22,9,0,19.0,138.0,3.0,10.0,145.0,128.18,105.29
2016,2,22,9,15,20.5,156.0,3.1,10.5,164.5,145.64,119.69
2016,2,22,9,30,22.0,174.0,3.2,11.0,184.0,163.36,134.1
2016,2,22,9,45,11.0,135.0,3.3,11.5,140.0,117.43,94.74
2016,2,22,10,0,0.0,96.0,3.4,12.0,96.0,74.44,57.79
2016,2,22,10,15,11.5,158.5,3.35,12.0,165.0,138.69,112.01
2016,2,22,10,30,23.0,221.0,3.3,12.0,234.0,207.44,168.8
2016,2,22,10,45,20.5,225.5,3.3,12.0,237.5,209.18,169.67
2016,2,22,11,0,18.0,230.0,3.3,12.0,241.0,210.88,170.68
2016,2,22,11,15,10.0,203.5,3.25,12.0,210.0,177.92,143.21
2016,2,22,11,30,2.0,177.0,3.2,12.0,179.0,145.73,116.32
2016,2,22,11,45,6.0,199.5,3.2,12.5,204.0,170.0,136.12
2016,2,22,12,0,10.0,222.0,3.2,13.0,229.0,194.76,156.05
2016,2,22,12,15,5.5,194.5,3.15,13.0,198.5,164.79,131.35
2016,2,22,12,30,1.0,167.0,3.1,13.0,168.0,135.56,107.25
2016,2,22,12,45,0.5,105.0,3.05,13.5,105.5,82.09,63.02
2016,2,22,13,0,0.0,43.0,3.0,14.0,43.0,33.05,22.11
2016,2,22,13,15,0.0,103.0,2.95,13.5,103.0,79.92,61.35
2016,2,22,13,30,0.0,163.0,2.9,13.0,163.0,131.21,103.92
2016,2,22,13,45,0.0,158.0,2.85,13.0,158.0,126.93,100.42
2016,2,22,14,0,0.0,153.0,2.8,13.0,153.0,122.69,97.05
2016,2,22,14,15,0.0,150.0,2.75,13.0,150.0,120.26,95.2
2016,2,22,14,30,0.0,147.0,2.7,13.0,147.0,117.89,93.41
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,79.27,61.38
2016,2,22,15,0,0.0,57.0,2.6,13.0,57.0,43.72,31.57
2016,2,22,15,15,0.0,66.5,2.6,12.5,66.5,51.04,37.97
2016,2,22,15,30,0.0,76.0,2.6,12.0,76.0,58.37,44.41
2016,2,22,15,45,0.0,67.5,2.6,12.0,67.5,51.78,38.9
2016,2,22,16,0,0.0,59.0,2.6,12.0,59.0,45.19,33.37
2016,2,22,16,15,0.0,51.0,2.6,11.5,51.0,39.01,28.19
2016,2,22,16,30,0.0,43.0,2.6,11.0,43.0,32.85,22.94
2016,2,22,16,45,0.0,34.0,2.65,10.5,34.0,25.93,16.95
2016,2,22,17,0,0.0,25.0,2.7,10.0,25.0,19.03,10.89
2016,2,22,17,15,0.0,17.5,2.75,9.5,17.5,13.29,5.79
2016,2,22,17,30,0.0,10.0,2.8,9.0,10.0,7.58,0.67
2016,2,22,17,45,0.0,5.0,2.85,9.0,5.0,3.78,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,5.0,2.95,5.0,5.0,3.78,0.0
2016,2,23,7,30,0.0,10.0,3.0,5.0,10.0,7.58,0.49
2016,2,23,7,45,0.0,19.0,3.15,5.0,19.0,14.45,6.87
2016,2,23,8,0,0.0,28.0,3.3,5.0,28.0,21.33,13.14
2016,2,23,8,15,0.0,37.5,3.3,5.0,37.5,28.62,19.74
2016,2,23,8,30,0.0,47.0,3.3,5.0,47.0,35.93,26.27
2016,2,23,8,45,0.0,57.0,3.35,5.0,57.0,43.65,33.08
2016,2,23,9,0,0.0,67.0,3.4,5.0,67.0,51.38,39.83
2016,2,23,9,15,0.0,93.5,3.35,5.0,93.5,73.25,58.87
2016,2,23,9,30,0.0,120.0,3.3,5.0,120.0,96.03,78.49
2016,2,23,9,45,0.0,106.5,3.25,5.5,106.5,83.6,67.35
2016,2,23,10,0,0.0,93.0,3.2,6.0,93.0,71.9,56.96
2016,2,23,10,15,0.0,75.0,3.05,6.0,75.0,57.65,44.52
2016,2,23,10,30,0.0,57.0,2.9,6.0,57.0,43.76,32.42
2016,2,23,10,45,17.5,157.5,2.8,6.0,169.0,142.88,117.91
2016,2,23,11,0,35.0,258.0,2.7,6.0,281.0,275.49,228.39
2016,2,23,11,15,23.0,239.0,2.55,6.0,254.5,223.69,184.54
2016,2,23,11,30,11.0,220.0,2.4,6.0,228.0,193.84,159.21
2016,2,23,11,45,5.5,168.5,2.3,6.5,172.5,141.38,114.94
2016,2,23,12,0,0.0,117.0,2.2,7.0,117.0,91.54,72.58
2016,2,23,12,15,0.0,125.0,2.1,7.0,125.0,98.25,78.28
2016,2,23,12,30,0.0,133.0,2.0,7.0,133.0,105.02,83.96
2016,2,23,12,45,0.0,131.0,1.9,7.5,131.0,103.32,82.36
2016,2,23,13,0,0.0,129.0,1.8,8.0,129.0,101.63,80.81
2016,2,23,13,15,0.0,131.0,1.8,8.0,131.0,103.34,82.29
2016,2,23,13,30,0.0,133.0,1.8,8.0,133.0,105.08,83.81
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,97.9,77.85
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,90.77,71.95
2016,2,23,14,15,0.0,113.0,1.8,8.0,113.0,88.3,69.98
2016,2,23,14,30,0.0,110.0,1.8,8.0,110.0,85.86,68.04
2016,2,23,14,45,0.0,91.0,1.8,8.0,91.0,70.1,54.76
2016,2,23,15,0,0.0,72.0,1.8,8.0,72.0,55.32,42.23
2016,2,23,15,15,0.0,92.0,1.8,7.5,92.0,71.14,56.08
2016,2,23,15,30,0.0,112.0,1.8,7.0,112.0,88.61,71.38
2016,2,23,15,45,0.0,100.5,1.8,7.0,100.5,79.08,63.34
2016,2,23,16,0,0.0,89.0,1.8,7.0,89.0,69.62,55.33
2016,2,23,16,15,0.0,77.0,1.8,7.0,77.0,59.8,46.91
2016,2,23,16,30,0.0,65.0,1.8,7.0,65.0,50.05,38.45
2016,2,23,16,45,0.0,52.5,1.85,7.0,52.5,40.19,29.78
2016,2,23,17,0,0.0,40.0,1.9,7.0,40.0,30.56,21.2
2016,2,23,17,15,0.0,29.0,1.9,6.5,29.0,22.11,13.6
2016,2,23,17,30,0.0,18.0,1.9,6.0,18.0,13.69,5.96
2016,2,23,17,45,0.0,9.0,1.9,6.0,9.0,6.82,0.0
2016,2,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,14.5,5.75,12.5,14.5,11.06,0.0
2016,2,24,7,30,0.0,29.0,5.9,13.0,29.0,23.1,12.77
2016,2,24,7,45,1.5,49.0,6.1,13.5,49.0,41.04,28.8
2016,2,24,8,0,3.0,69.0,6.3,14.0,69.0,58.87,44.41
2016,2,24,8,15,12.0,89.0,6.55,14.5,92.0,80.28,62.89
2016,2,24,8,30,21.0,109.0,6.8,15.0,115.0,102.72,82.1
2016,2,24,8,45,27.0,128.0,7.1,16.0,137.5,132.87,107.32
2016,2,24,9,0,33.0,147.0,7.4,17.0,160.0,155.89,126.14
2016,2,24,9,15,16.5,93.5,7.45,17.0,100.0,90.58,71.13
2016,2,24,9,30,0.0,40.0,7.5,17.0,40.0,30.58,20.16
2016,2,24,9,45,0.0,30.5,7.55,17.5,30.5,23.31,13.95
2016,2,24,10,0,0.0,21.0,7.6,18.0,21.0,16.04,7.78
2016,2,24,10,15,0.0,78.0,7.5,18.0,78.0,59.98,44.33
2016,2,24,10,30,0.0,135.0,7.4,18.0,135.0,107.29,83.23
2016,2,24,10,45,45.0,215.5,7.3,18.5,244.0,238.39,191.13
2016,2,24,11,0,90.0,296.0,7.2,19.0,353.0,368.35,295.01
2016,2,24,11,15,52.0,264.0,7.0,19.0,297.5,297.65,237.23
2016,2,24,11,30,14.0,232.0,6.8,19.0,242.0,207.77,163.89
2016,2,24,11,45,48.0,279.0,6.65,19.0,312.5,310.71,247.0
2016,2,24,12,0,82.0,326.0,6.5,19.0,383.0,397.16,315.5
2016,2,24,12,15,77.5,326.0,6.4,19.0,380.0,392.88,311.62
2016,2,24,12,30,73.0,326.0,6.3,19.0,377.0,388.41,307.84
2016,2,24,12,45,41.5,272.0,6.25,19.5,301.0,296.98,234.78
2016,2,24,13,0,10.0,218.0,6.2,20.0,225.0,190.47,148.93
2016,2,24,13,15,5.0,153.0,6.35,20.0,156.5,127.18,98.17
2016,2,24,13,30,0.0,88.0,6.5,20.0,88.0,67.87,49.96
2016,2,24,13,45,6.0,153.5,6.65,20.0,157.5,128.6,99.63
2016,2,24,14,0,12.0,219.0,6.8,20.0,227.0,193.85,152.49
2016,2,24,14,15,379.5,180.0,6.9,19.5,408.0,572.99,463.91
2016,2,24,14,30,747.0,141.0,7.0,19.0,589.0,857.43,685.58
2016,2,24,14,45,418.0,192.5,7.1,19.0,441.0,593.07,480.22
2016,2,24,15,0,89.0,244.0,7.2,19.0,293.0,304.7,245.54
2016,2,24,15,15,232.5,214.0,7.15,18.5,328.0,417.02,340.63
2016,2,24,15,30,376.0,184.0,7.1,18.0,363.0,480.47,395.24
2016,2,24,15,45,566.0,131.5,7.05,17.5,371.5,555.59,458.89
2016,2,24,16,0,756.0,79.0,7.0,17.0,380.0,598.46,495.51
2016,2,24,16,15,717.5,74.5,6.75,16.0,331.0,533.12,442.61
2016,2,24,16,30,679.0,70.0,6.5,15.0,282.0,467.31,387.95
2016,2,24,16,45,616.0,64.0,6.25,14.5,231.0,390.52,321.86
2016,2,24,17,0,553.0,58.0,6.0,14.0,180.0,319.54,258.95
2016,2,24,17,15,460.5,48.5,5.95,13.5,132.0,240.36,188.64
2016,2,24,17,30,368.0,39.0,5.9,13.0,84.0,171.56,126.5
2016,2,24,17,45,220.0,24.5,5.85,13.0,48.0,92.74,48.45
2016,2,24,18,0,72.0,10.0,5.8,13.0,12.0,21.63,0.0
2016,2,24,18,15,36.0,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,3.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,3.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,3.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,15.0,5.2,2.5,15.0,11.44,0.0
2016,2,25,7,30,0.0,30.0,5.3,3.0,30.0,23.83,14.25
2016,2,25,7,45,1.0,50.0,5.4,3.5,50.5,41.5,30.52
2016,2,25,8,0,2.0,70.0,5.5,4.0,71.0,59.04,46.41
2016,2,25,8,15,10.0,89.5,5.7,4.5,93.0,79.38,64.59
2016,2,25,8,30,18.0,109.0,5.9,5.0,115.0,100.67,83.42
2016,2,25,8,45,389.5,95.0,6.1,5.5,244.0,341.68,295.85
2016,2,25,9,0,761.0,81.0,6.3,6.0,373.0,588.99,506.69
2016,2,25,9,15,560.0,130.5,6.35,6.0,360.0,537.52,462.03
2016,2,25,9,30,359.0,180.0,6.4,6.0,347.0,455.76,391.18
2016,2,25,9,45,208.0,204.0,6.5,6.5,303.0,365.21,311.84
2016,2,25,10,0,57.0,228.0,6.6,7.0,259.0,259.75,218.23
2016,2,25,10,15,293.5,213.5,6.6,7.0,386.0,482.06,409.67
2016,2,25,10,30,530.0,199.0,6.6,7.0,513.0,706.7,595.06
2016,2,25,10,45,272.0,211.5,6.6,7.0,373.0,480.4,405.93
2016,2,25,11,0,14.0,224.0,6.6,7.0,233.0,200.27,165.24
2016,2,25,11,15,7.5,192.5,6.6,7.0,197.0,164.7,135.15
2016,2,25,11,30,1.0,161.0,6.6,7.0,161.0,130.17,105.59
2016,2,25,11,45,87.5,251.5,6.6,7.5,312.0,319.89,267.32
2016,2,25,12,0,174.0,342.0,6.6,8.0,463.0,530.63,439.36
2016,2,25,12,15,360.5,294.5,6.55,8.0,548.0,692.27,572.77
2016,2,25,12,30,547.0,247.0,6.5,8.0,633.0,855.78,703.59
2016,2,25,12,45,521.0,255.0,6.5,8.0,621.0,837.06,687.81
2016,2,25,13,0,495.0,263.0,6.5,8.0,609.0,815.9,671.01
2016,2,25,13,15,399.0,289.0,6.45,8.0,565.0,719.41,594.05
2016,2,25,13,30,303.0,315.0,6.4,8.0,521.0,647.65,535.17
2016,2,25,13,45,201.5,310.5,6.35,8.0,446.0,515.53,428.07
2016,2,25,14,0,100.0,306.0,6.3,8.0,371.0,388.33,322.55
2016,2,25,14,15,63.0,270.5,6.2,8.0,311.0,313.31,260.42
2016,2,25,14,30,26.0,235.0,6.1,8.0,251.0,222.13,183.87
2016,2,25,14,45,231.0,221.0,6.05,8.0,348.5,440.84,371.98
2016,2,25,15,0,436.0,207.0,6.0,8.0,446.0,604.22,508.69
2016,2,25,15,15,390.5,199.0,5.8,7.5,401.5,523.26,443.29
2016,2,25,15,30,345.0,191.0,5.6,7.0,357.0,463.8,394.83
2016,2,25,15,45,314.0,176.0,5.45,7.0,315.5,409.95,349.99
2016,2,25,16,0,283.0,161.0,5.3,7.0,274.0,358.33,306.37
2016,2,25,16,15,264.5,144.0,5.1,6.5,239.5,314.56,269.34
2016,2,25,16,30,246.0,127.0,4.9,6.0,205.0,272.35,232.81
2016,2,25,16,45,435.0,91.0,4.7,5.5,199.5,323.32,274.85
2016,2,25,17,0,624.0,55.0,4.5,5.0,194.0,345.45,287.83
2016,2,25,17,15,537.0,46.0,4.35,4.5,143.5,264.96,213.84
2016,2,25,17,30,450.0,37.0,4.2,4.0,93.0,194.22,147.61
2016,2,25,17,45,225.0,26.0,4.05,4.0,54.0,95.21,54.89
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,11.8,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,21.0,19.0,3.05,0.0,21.0,23.55,2.22
2016,2,26,7,30,42.0,38.0,3.3,0.0,42.0,51.93,37.35
2016,2,26,7,45,64.0,59.0,3.6,0.5,70.0,82.84,66.09
2016,2,26,8,0,86.0,80.0,3.9,1.0,98.0,116.12,96.69
2016,2,26,8,15,103.0,100.5,4.0,1.0,127.5,149.05,127.02
2016,2,26,8,30,120.0,121.0,4.1,1.0,157.0,183.92,158.66
2016,2,26,8,45,469.0,97.5,4.2,1.5,274.5,389.2,339.31
2016,2,26,9,0,818.0,74.0,4.3,2.0,392.0,613.42,528.97
2016,2,26,9,15,844.0,77.5,4.25,2.0,440.0,676.72,580.27
2016,2,26,9,30,870.0,81.0,4.2,2.0,488.0,740.13,630.18
2016,2,26,9,45,893.5,82.5,4.2,2.5,532.0,799.08,673.18
2016,2,26,10,0,917.0,84.0,4.2,3.0,576.0,848.75,708.16
2016,2,26,10,15,680.5,157.0,4.2,3.0,535.5,777.45,651.21
2016,2,26,10,30,444.0,230.0,4.2,3.0,495.0,662.04,555.39
2016,2,26,10,45,362.5,263.0,4.2,3.5,486.0,618.28,517.88
2016,2,26,11,0,281.0,296.0,4.2,4.0,477.0,588.64,490.5
2016,2,26,11,15,278.5,307.0,4.2,4.0,491.5,605.52,503.22
2016,2,26,11,30,276.0,318.0,4.2,4.0,506.0,621.16,514.71
2016,2,26,11,45,630.5,203.5,4.2,4.5,643.0,887.15,726.81
2016,2,26,12,0,985.0,89.0,4.2,5.0,780.0,1103.97,880.84
2016,2,26,12,15,573.0,219.0,4.2,5.0,622.0,849.05,691.83
2016,2,26,12,30,161.0,349.0,4.2,5.0,464.0,525.79,432.36
2016,2,26,12,45,567.0,222.0,4.25,5.5,622.0,847.24,693.49
2016,2,26,13,0,973.0,95.0,4.3,6.0,780.0,1101.92,877.5
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.0,1088.59,866.21
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,1071.39,854.71
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,1045.67,837.25
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,1016.52,817.44
2016,2,26,14,15,938.5,93.0,4.25,6.0,685.0,982.53,793.6
2016,2,26,14,30,929.0,92.0,4.2,6.0,657.0,945.52,767.57
2016,2,26,14,45,913.5,91.0,4.2,6.0,621.0,900.57,735.99
2016,2,26,15,0,898.0,90.0,4.2,6.0,585.0,862.28,709.2
2016,2,26,15,15,879.5,87.5,4.05,5.5,543.0,808.43,670.37
2016,2,26,15,30,861.0,85.0,3.9,5.0,501.0,753.22,630.27
2016,2,26,15,45,832.0,82.5,3.8,5.0,453.5,689.67,581.32
2016,2,26,16,0,803.0,80.0,3.7,5.0,406.0,626.34,530.1
2016,2,26,16,15,767.0,75.0,3.35,4.0,355.0,556.88,473.5
2016,2,26,16,30,731.0,70.0,3.0,3.0,304.0,491.82,418.48
2016,2,26,16,45,675.5,64.0,2.65,2.5,251.5,415.99,351.95
2016,2,26,17,0,620.0,58.0,2.3,2.0,199.0,345.06,287.61
2016,2,26,17,15,532.5,49.0,2.15,1.5,148.0,264.66,214.44
2016,2,26,17,30,445.0,40.0,2.0,1.0,97.0,193.98,148.61
2016,2,26,17,45,291.5,26.5,1.85,0.5,57.0,112.05,68.34
2016,2,26,18,0,138.0,13.0,1.7,0.0,17.0,35.86,0.0
2016,2,26,18,15,69.0,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,64.37,22.29
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,147.98,110.5
2016,2,27,7,45,422.5,52.0,2.1,0.0,124.5,215.18,173.38
2016,2,27,8,0,517.0,64.0,2.3,0.0,173.0,293.28,245.24
2016,2,27,8,15,579.0,72.5,2.4,0.5,225.0,363.49,309.28
2016,2,27,8,30,641.0,81.0,2.5,1.0,277.0,439.59,376.4
2016,2,27,8,45,686.5,86.5,2.7,2.0,328.5,508.66,435.14
2016,2,27,9,0,732.0,92.0,2.9,3.0,380.0,580.84,494.36
2016,2,27,9,15,762.0,97.0,2.95,3.5,428.0,644.71,545.31
2016,2,27,9,30,792.0,102.0,3.0,4.0,476.0,709.33,595.29
2016,2,27,9,45,816.5,104.5,3.15,4.5,519.5,762.96,634.94
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,820.25,676.17
2016,2,27,10,15,856.0,109.5,3.35,5.0,599.5,868.53,710.65
2016,2,27,10,30,871.0,112.0,3.4,5.0,636.0,914.8,743.37
2016,2,27,10,45,884.0,113.0,3.5,5.5,666.0,955.34,770.65
2016,2,27,11,0,897.0,114.0,3.6,6.0,696.0,993.2,795.82
2016,2,27,11,15,903.0,115.0,3.6,6.0,717.0,1021.44,814.69
2016,2,27,11,30,909.0,116.0,3.6,6.0,738.0,1046.28,831.24
2016,2,27,11,45,915.0,115.5,3.65,6.5,751.5,1065.86,843.08
2016,2,27,12,0,921.0,115.0,3.7,7.0,765.0,1067.72,842.59
2016,2,27,12,15,922.0,115.0,3.65,7.0,769.5,1075.15,847.06
2016,2,27,12,30,923.0,115.0,3.6,7.0,774.0,1078.77,848.96
2016,2,27,12,45,933.5,108.5,3.6,7.5,772.5,1081.02,849.02
2016,2,27,13,0,944.0,102.0,3.6,8.0,771.0,1079.22,846.45
2016,2,27,13,15,940.0,101.5,3.55,8.0,758.5,1065.62,836.96
2016,2,27,13,30,936.0,101.0,3.5,8.0,746.0,1048.27,825.12
2016,2,27,13,45,930.5,99.5,3.45,8.5,726.0,1024.71,807.59
2016,2,27,14,0,925.0,98.0,3.4,9.0,706.0,997.68,787.81
2016,2,27,14,15,915.5,96.0,3.35,9.0,677.5,963.09,764.18
2016,2,27,14,30,906.0,94.0,3.3,9.0,649.0,925.56,738.45
2016,2,27,14,45,896.5,91.0,3.25,9.0,614.5,884.2,709.83
2016,2,27,15,0,887.0,88.0,3.2,9.0,580.0,849.08,685.63
2016,2,27,15,15,869.0,85.0,3.0,8.5,538.5,795.48,647.72
2016,2,27,15,30,851.0,82.0,2.8,8.0,497.0,740.55,608.41
2016,2,27,15,45,830.0,77.5,2.6,8.0,451.0,680.84,563.03
2016,2,27,16,0,809.0,73.0,2.4,8.0,405.0,620.75,515.1
2016,2,27,16,15,774.0,69.0,2.1,7.0,354.5,552.84,460.87
2016,2,27,16,30,739.0,65.0,1.8,6.0,304.0,486.63,406.1
2016,2,27,16,45,691.5,58.5,1.5,5.5,252.0,413.9,343.44
2016,2,27,17,0,644.0,52.0,1.2,5.0,200.0,345.13,282.04
2016,2,27,17,15,560.0,44.5,1.2,4.5,149.5,268.57,213.73
2016,2,27,17,30,476.0,37.0,1.2,4.0,99.0,199.33,150.29
2016,2,27,17,45,325.5,25.0,1.2,3.5,58.5,118.72,73.58
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,42.23,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,205.5,17.5,1.25,1.0,41.5,73.24,31.99
2016,2,28,7,30,411.0,35.0,1.4,2.0,83.0,167.05,123.64
2016,2,28,7,45,501.0,45.0,1.55,3.0,132.5,235.27,186.67
2016,2,28,8,0,591.0,55.0,1.7,4.0,182.0,313.9,257.47
2016,2,28,8,15,649.0,61.5,1.65,4.5,234.5,383.9,319.96
2016,2,28,8,30,707.0,68.0,1.6,5.0,287.0,459.31,384.52
2016,2,28,8,45,744.0,73.5,1.6,6.0,338.5,524.24,437.62
2016,2,28,9,0,781.0,79.0,1.6,7.0,390.0,593.62,491.83
2016,2,28,9,15,808.0,83.0,1.75,7.5,437.5,656.39,540.72
2016,2,28,9,30,835.0,87.0,1.9,8.0,485.0,719.44,588.22
2016,2,28,9,45,853.5,90.0,2.1,9.0,528.0,774.82,626.57
2016,2,28,10,0,872.0,93.0,2.3,10.0,571.0,829.01,663.38
2016,2,28,10,15,886.0,95.5,2.4,10.5,607.5,877.35,695.76
2016,2,28,10,30,900.0,98.0,2.5,11.0,644.0,923.56,726.28
2016,2,28,10,45,906.0,101.5,2.7,12.0,672.5,961.27,750.1
2016,2,28,11,0,912.0,105.0,2.9,13.0,701.0,984.08,763.46
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.0,1012.92,782.62
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,1038.43,799.47
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,1054.29,809.3
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,1066.31,816.71
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.5,1074.76,822.93
2016,2,28,12,30,925.0,115.0,3.5,14.0,780.0,1079.38,826.75
2016,2,28,12,45,946.5,104.5,3.6,14.5,782.0,1088.27,832.11
2016,2,28,13,0,968.0,94.0,3.7,15.0,784.0,1092.79,834.63
2016,2,28,13,15,964.5,93.0,3.7,15.0,772.0,1078.84,825.53
2016,2,28,13,30,961.0,92.0,3.7,15.0,760.0,1061.02,814.1
2016,2,28,13,45,946.0,95.0,3.75,15.0,737.0,1032.93,796.12
2016,2,28,14,0,931.0,98.0,3.8,15.0,714.0,1001.63,775.97
2016,2,28,14,15,921.5,96.5,3.75,14.5,686.0,967.4,754.47
2016,2,28,14,30,912.0,95.0,3.7,14.0,658.0,930.22,730.74
2016,2,28,14,45,891.5,95.5,3.7,14.0,621.0,892.78,705.63
2016,2,28,15,0,871.0,96.0,3.7,14.0,584.0,843.14,671.45
2016,2,28,15,15,852.5,93.0,3.5,13.5,542.0,789.66,634.29
2016,2,28,15,30,834.0,90.0,3.3,13.0,500.0,734.9,595.64
2016,2,28,15,45,807.0,86.5,3.15,13.0,453.0,672.78,548.7
2016,2,28,16,0,780.0,83.0,3.0,13.0,406.0,610.81,500.08
2016,2,28,16,15,743.5,78.0,2.8,12.5,355.0,544.81,447.59
2016,2,28,16,30,707.0,73.0,2.6,12.0,304.0,478.18,392.96
2016,2,28,16,45,658.5,65.5,2.45,11.5,252.5,405.53,331.77
2016,2,28,17,0,610.0,58.0,2.3,11.0,201.0,337.16,272.01
2016,2,28,17,15,525.5,49.0,2.3,10.5,150.5,258.83,203.08
2016,2,28,17,30,441.0,40.0,2.3,10.0,100.0,189.95,141.11
2016,2,28,17,45,302.0,26.5,2.35,9.5,59.5,113.89,71.01
2016,2,28,18,0,163.0,13.0,2.4,9.0,19.0,39.56,0.0
2016,2,28,18,15,81.5,6.5,2.55,8.5,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,145.5,21.0,3.9,7.5,38.5,61.45,32.66
2016,2,29,7,30,291.0,42.0,4.0,8.0,77.0,136.27,100.37
2016,2,29,7,45,399.5,52.5,4.1,8.5,126.0,205.99,162.16
2016,2,29,8,0,508.0,63.0,4.2,9.0,175.0,286.6,233.61
2016,2,29,8,15,570.0,71.0,4.25,9.5,226.5,355.4,294.95
2016,2,29,8,30,632.0,79.0,4.3,10.0,278.0,430.2,359.63
2016,2,29,8,45,691.5,81.5,4.4,11.0,332.0,503.29,420.5
2016,2,29,9,0,751.0,84.0,4.5,12.0,386.0,580.83,482.89
2016,2,29,9,15,780.0,88.0,4.5,12.5,434.0,640.84,530.05
2016,2,29,9,30,809.0,92.0,4.5,13.0,482.0,704.05,578.22
2016,2,29,9,45,833.5,94.5,4.5,13.5,526.0,762.35,619.78
2016,2,29,10,0,858.0,97.0,4.5,14.0,570.0,820.0,659.81
2016,2,29,10,15,871.5,99.0,4.5,14.5,606.5,866.83,691.14
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,911.51,720.51
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.0,950.96,745.76
2016,2,29,11,0,907.0,104.0,4.5,16.0,701.0,975.88,760.54
2016,2,29,11,15,913.5,105.0,4.5,16.0,722.5,1004.06,779.18
2016,2,29,11,30,920.0,106.0,4.5,16.0,744.0,1028.89,795.48
2016,2,29,11,45,926.0,105.5,4.5,16.0,758.0,1048.1,807.96
2016,2,29,12,0,932.0,105.0,4.5,16.0,772.0,1063.68,818.1
2016,2,29,12,15,933.5,105.5,4.45,16.0,777.0,1072.1,822.94
2016,2,29,12,30,935.0,106.0,4.4,16.0,782.0,1076.66,825.34
2016,2,29,12,45,942.0,102.0,4.35,16.5,780.5,1077.88,824.04
2016,2,29,13,0,949.0,98.0,4.3,17.0,779.0,1075.1,820.51
2016,2,29,13,15,946.5,97.0,4.15,17.0,767.0,1062.22,811.12
2016,2,29,13,30,944.0,96.0,4.0,17.0,755.0,1045.53,799.36
2016,2,29,13,45,941.5,94.0,3.9,17.0,736.0,1023.99,784.78
2016,2,29,14,0,939.0,92.0,3.8,17.0,717.0,998.81,767.84
2016,2,29,14,15,931.0,90.5,3.65,16.5,689.0,965.65,746.53
2016,2,29,14,30,923.0,89.0,3.5,16.0,661.0,929.42,723.04
2016,2,29,14,45,915.5,85.5,3.35,16.0,627.0,888.48,694.78
2016,2,29,15,0,908.0,82.0,3.2,16.0,593.0,844.84,664.49
2016,2,29,15,15,892.0,79.5,2.9,15.5,551.5,793.27,628.55
2016,2,29,15,30,876.0,77.0,2.6,15.0,510.0,747.01,596.12
2016,2,29,15,45,857.5,72.5,2.35,15.0,464.5,687.86,552.14
2016,2,29,16,0,839.0,68.0,2.1,15.0,419.0,628.05,505.51
2016,2,29,16,15,807.0,64.5,1.85,14.0,368.0,561.12,453.84
2016,2,29,16,30,775.0,61.0,1.6,13.0,317.0,495.54,401.32
2016,2,29,16,45,730.5,55.5,1.4,12.5,264.5,423.61,341.35
2016,2,29,17,0,686.0,50.0,1.2,12.0,212.0,355.25,282.15
2016,2,29,17,15,607.0,43.0,1.2,11.0,160.5,276.97,214.51
2016,2,29,17,30,528.0,36.0,1.2,10.0,109.0,207.17,152.3
2016,2,29,17,45,383.5,25.0,1.25,9.5,66.0,127.56,81.14
2016,2,29,18,0,239.0,14.0,1.3,9.0,23.0,52.63,0.0
2016,2,29,18,15,119.5,7.0,1.3,8.5,11.5,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,60.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,121.0,11.0,1.3,4.0,13.0,27.61,0.0
2016,3,1,7,15,274.5,24.0,1.45,4.5,51.5,95.77,56.18
2016,3,1,7,30,428.0,37.0,1.6,5.0,90.0,171.58,126.92
2016,3,1,7,45,505.0,46.5,1.8,6.0,138.5,235.7,185.64
2016,3,1,8,0,582.0,56.0,2.0,7.0,187.0,308.62,251.07
2016,3,1,8,15,636.5,62.5,1.9,7.5,238.5,376.32,310.93
2016,3,1,8,30,691.0,69.0,1.8,8.0,290.0,449.09,372.64
2016,3,1,8,45,717.5,76.5,1.7,9.0,338.5,511.64,422.93
2016,3,1,9,0,744.0,84.0,1.6,10.0,387.0,575.41,471.73
2016,3,1,9,15,770.5,88.0,1.65,11.0,433.5,633.48,515.12
2016,3,1,9,30,797.0,92.0,1.7,12.0,480.0,694.4,558.99
2016,3,1,9,45,806.0,99.0,1.75,13.0,520.0,745.15,592.65
2016,3,1,10,0,815.0,106.0,1.8,14.0,560.0,794.08,624.02
2016,3,1,10,15,829.5,108.5,2.05,14.5,595.5,840.79,656.32
2016,3,1,10,30,844.0,111.0,2.3,15.0,631.0,885.54,686.95
2016,3,1,10,45,845.0,117.0,2.55,16.0,658.0,919.67,708.64
2016,3,1,11,0,846.0,123.0,2.8,17.0,685.0,950.6,728.01
2016,3,1,11,15,853.0,124.5,3.05,17.0,706.0,979.1,748.41
2016,3,1,11,30,860.0,126.0,3.3,17.0,727.0,1004.4,766.69
2016,3,1,11,45,856.5,130.5,3.55,17.5,738.5,1019.22,776.44
2016,3,1,12,0,853.0,135.0,3.8,18.0,750.0,1030.29,783.77
2016,3,1,12,15,854.5,135.5,3.9,18.0,754.5,1038.37,789.61
2016,3,1,12,30,856.0,136.0,4.0,18.0,759.0,1042.75,793.12
2016,3,1,12,45,859.5,133.0,4.15,18.0,756.0,1041.66,793.42
2016,3,1,13,0,863.0,130.0,4.3,18.0,753.0,1036.8,791.32
2016,3,1,13,15,858.5,129.5,4.35,18.0,741.0,1022.95,782.56
2016,3,1,13,30,854.0,129.0,4.4,18.0,729.0,1005.54,771.62
2016,3,1,13,45,844.0,129.0,4.45,18.0,708.5,979.94,755.18
2016,3,1,14,0,834.0,129.0,4.5,18.0,688.0,951.22,736.59
2016,3,1,14,15,823.0,126.5,4.45,18.0,659.5,916.03,712.59
2016,3,1,14,30,812.0,124.0,4.4,18.0,631.0,878.23,686.7
2016,3,1,14,45,792.5,123.0,4.4,18.0,595.5,832.31,655.18
2016,3,1,15,0,773.0,122.0,4.4,18.0,560.0,790.26,626.23
2016,3,1,15,15,391.0,147.5,4.3,17.5,369.0,479.47,388.85
2016,3,1,15,30,9.0,173.0,4.2,17.0,178.0,148.91,118.03
2016,3,1,15,45,4.5,127.0,4.1,17.0,129.5,104.57,82.06
2016,3,1,16,0,0.0,81.0,4.0,17.0,81.0,62.4,47.01
2016,3,1,16,15,0.0,71.0,3.95,16.5,71.0,54.48,40.58
2016,3,1,16,30,0.0,61.0,3.9,16.0,61.0,46.74,34.2
2016,3,1,16,45,0.0,50.0,3.85,15.5,50.0,38.25,27.07
2016,3,1,17,0,0.0,39.0,3.8,15.0,39.0,29.78,19.83
2016,3,1,17,15,0.0,29.0,3.9,14.5,29.0,22.1,13.17
2016,3,1,17,30,0.0,19.0,4.0,14.0,19.0,14.45,6.47
2016,3,1,17,45,0.0,11.0,4.1,14.0,11.0,8.34,0.91
2016,3,1,18,0,0.0,3.0,4.2,14.0,3.0,2.27,0.0
2016,3,1,18,15,0.0,1.5,4.35,14.0,1.5,1.18,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,6.5,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,13.0,3.7,3.0,17.0,29.94,0.0
2016,3,2,7,15,281.5,27.5,3.95,3.0,57.5,100.79,62.5
2016,3,2,7,30,436.0,42.0,4.2,3.0,98.0,177.65,133.55
2016,3,2,7,45,525.5,51.5,4.5,3.0,150.0,246.75,197.99
2016,3,2,8,0,615.0,61.0,4.8,3.0,202.0,325.98,271.37
2016,3,2,8,15,669.5,67.5,4.85,3.0,255.5,395.76,336.06
2016,3,2,8,30,724.0,74.0,4.9,3.0,309.0,470.47,403.27
2016,3,2,8,45,765.0,78.0,5.0,3.5,361.5,537.06,461.29
2016,3,2,9,0,806.0,82.0,5.1,4.0,414.0,608.4,521.36
2016,3,2,9,15,831.5,86.0,5.05,4.5,462.5,671.3,572.24
2016,3,2,9,30,857.0,90.0,5.0,5.0,511.0,734.27,621.55
2016,3,2,9,45,615.5,159.0,4.95,5.5,474.5,664.68,560.36
2016,3,2,10,0,374.0,228.0,4.9,6.0,438.0,543.68,457.66
2016,3,2,10,15,651.0,162.5,4.8,6.0,555.5,752.02,627.83
2016,3,2,10,30,928.0,97.0,4.7,6.0,673.0,932.01,762.56
2016,3,2,10,45,940.0,97.0,4.6,6.0,703.5,971.18,788.17
2016,3,2,11,0,952.0,97.0,4.5,6.0,734.0,1007.51,812.38
2016,3,2,11,15,958.5,98.0,4.4,6.0,756.0,1036.61,831.15
2016,3,2,11,30,965.0,99.0,4.3,6.0,778.0,1062.21,847.33
2016,3,2,11,45,970.5,99.0,4.25,6.5,792.0,1082.03,858.36
2016,3,2,12,0,976.0,99.0,4.2,7.0,806.0,1098.04,866.76
2016,3,2,12,15,976.5,99.0,4.2,7.0,810.5,1105.08,871.26
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,1108.08,873.18
2016,3,2,12,45,979.5,96.5,4.25,7.5,811.5,1106.22,870.9
2016,3,2,13,0,982.0,94.0,4.3,8.0,808.0,1100.26,865.97
2016,3,2,13,15,978.5,93.5,4.25,8.0,795.5,1086.51,856.21
2016,3,2,13,30,975.0,93.0,4.2,8.0,783.0,1068.85,843.93
2016,3,2,13,45,970.0,91.5,4.2,8.0,762.0,1044.79,827.85
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,1017.09,809.29
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.5,982.69,786.38
2016,3,2,14,30,948.0,87.0,4.0,7.0,684.0,945.16,761.51
2016,3,2,14,45,934.0,86.0,3.95,7.0,647.5,900.61,730.21
2016,3,2,15,0,920.0,85.0,3.9,7.0,611.0,853.74,696.98
2016,3,2,15,15,903.0,82.5,3.8,6.5,568.5,800.84,659.8
2016,3,2,15,30,886.0,80.0,3.7,6.0,526.0,753.26,626.16
2016,3,2,15,45,859.0,78.0,3.65,6.0,477.5,690.61,578.06
2016,3,2,16,0,832.0,76.0,3.6,6.0,429.0,627.99,527.79
2016,3,2,16,15,798.0,72.0,3.3,5.5,377.5,559.57,471.55
2016,3,2,16,30,764.0,68.0,3.0,5.0,326.0,492.71,414.84
2016,3,2,16,45,715.5,62.0,2.75,4.5,272.5,418.94,350.73
2016,3,2,17,0,667.0,56.0,2.5,4.0,219.0,349.2,287.97
2016,3,2,17,15,586.5,48.5,2.3,3.0,166.5,272.95,219.05
2016,3,2,17,30,506.0,41.0,2.1,2.0,114.0,203.91,155.34
2016,3,2,17,45,352.5,29.5,1.95,1.5,70.0,123.64,83.42
2016,3,2,18,0,199.0,18.0,1.8,1.0,26.0,56.94,0.0
2016,3,2,18,15,99.5,9.0,1.8,0.5,13.0,18.03,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,14.16,0.0
2016,3,3,7,15,202.5,30.5,1.75,-0.5,58.0,84.35,54.95
2016,3,3,7,30,405.0,43.0,1.9,0.0,98.0,169.25,128.69
2016,3,3,7,45,488.5,53.5,2.1,0.0,148.0,235.29,190.1
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,310.85,259.74
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,378.69,321.46
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,451.55,385.5
2016,3,3,8,45,703.0,87.0,2.6,1.5,350.5,512.65,437.76
2016,3,3,9,0,725.0,96.0,2.7,2.0,399.0,574.52,488.85
2016,3,3,9,15,417.5,158.0,2.65,2.5,337.0,462.41,393.92
2016,3,3,9,30,110.0,220.0,2.6,3.0,275.0,281.27,238.39
2016,3,3,9,45,234.5,226.5,2.55,3.5,356.0,418.8,354.35
2016,3,3,10,0,359.0,233.0,2.5,4.0,437.0,535.85,448.77
2016,3,3,10,15,290.0,263.0,2.4,4.0,434.0,524.19,435.92
2016,3,3,10,30,221.0,293.0,2.3,4.0,431.0,486.94,403.88
2016,3,3,10,45,333.5,280.5,2.2,4.5,500.0,602.77,495.54
2016,3,3,11,0,446.0,268.0,2.1,5.0,569.0,724.55,586.93
2016,3,3,11,15,401.5,291.5,1.95,5.0,568.5,697.65,563.18
2016,3,3,11,30,357.0,315.0,1.8,5.0,568.0,688.02,553.23
2016,3,3,11,45,344.0,325.0,1.7,5.0,572.5,691.93,554.59
2016,3,3,12,0,331.0,335.0,1.6,5.0,577.0,693.95,554.46
2016,3,3,12,15,210.5,343.5,1.55,5.0,498.0,560.58,451.46
2016,3,3,12,30,90.0,352.0,1.5,5.0,419.0,425.06,344.35
2016,3,3,12,45,78.5,344.5,1.45,5.0,403.0,405.2,329.29
2016,3,3,13,0,67.0,337.0,1.4,5.0,387.0,385.23,313.31
2016,3,3,13,15,85.0,339.5,1.25,5.0,401.0,405.32,329.5
2016,3,3,13,30,103.0,342.0,1.1,5.0,415.0,424.78,344.73
2016,3,3,13,45,68.5,310.0,1.0,5.0,358.0,355.73,289.47
