Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,0,34.0,278.0,0.9,5.0,301.0,288.51,235.38
2016,3,3,14,15,17.5,223.5,0.9,4.5,235.5,200.45,164.49
2016,3,3,14,30,1.0,169.0,0.9,4.0,170.0,136.79,111.74
2016,3,3,14,45,2.5,173.5,0.9,4.0,175.0,142.34,116.93
2016,3,3,15,0,4.0,178.0,0.9,4.0,180.0,147.98,121.99
2016,3,3,15,15,2.0,135.0,0.95,3.5,136.0,108.75,89.05
2016,3,3,15,30,0.0,92.0,1.0,3.0,92.0,71.07,56.88
2016,3,3,15,45,0.0,98.5,1.1,3.0,98.5,76.7,62.05
2016,3,3,16,0,0.0,105.0,1.2,3.0,105.0,82.64,67.44
2016,3,3,16,15,0.0,92.0,1.3,2.5,92.0,72.01,58.4
2016,3,3,16,30,0.0,79.0,1.4,2.0,79.0,61.45,49.31
2016,3,3,16,45,0.0,65.0,1.5,2.0,65.0,50.12,39.29
2016,3,3,17,0,0.0,51.0,1.6,2.0,51.0,39.04,29.35
2016,3,3,17,15,0.0,38.5,1.7,1.5,38.5,29.41,20.63
2016,3,3,17,30,0.0,26.0,1.8,1.0,26.0,19.81,11.84
2016,3,3,17,45,0.0,15.5,1.9,1.0,15.5,11.78,4.25
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,3.78,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,1.97,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,38.0,8.0,2.55,0.0,9.0,6.29,0.0
2016,3,4,7,0,76.0,16.0,2.8,0.0,18.0,30.58,0.0
2016,3,4,7,15,197.0,34.0,2.9,0.5,57.5,86.09,57.51
2016,3,4,7,30,318.0,52.0,3.0,1.0,97.0,150.83,115.6
2016,3,4,7,45,205.0,75.0,3.1,1.5,108.5,149.06,121.38
2016,3,4,8,0,92.0,98.0,3.2,2.0,120.0,131.98,110.4
2016,3,4,8,15,114.5,117.5,3.25,2.5,151.5,166.32,141.24
2016,3,4,8,30,137.0,137.0,3.3,3.0,183.0,203.28,173.8
2016,3,4,8,45,432.5,118.5,3.4,3.5,295.0,383.26,329.26
2016,3,4,9,0,728.0,100.0,3.5,4.0,407.0,579.51,492.34
2016,3,4,9,15,755.5,104.5,3.5,4.5,454.5,640.86,540.4
2016,3,4,9,30,783.0,109.0,3.5,5.0,502.0,702.69,588.12
2016,3,4,9,45,807.5,111.0,3.55,6.0,545.0,755.45,626.2
2016,3,4,10,0,832.0,113.0,3.6,7.0,588.0,811.64,664.86
2016,3,4,10,15,846.0,115.5,3.55,7.0,624.5,858.53,697.7
2016,3,4,10,30,860.0,118.0,3.5,7.0,661.0,903.34,728.66
2016,3,4,10,45,602.5,209.5,3.5,7.5,598.0,791.31,641.57
2016,3,4,11,0,345.0,301.0,3.5,8.0,535.0,643.96,522.89
2016,3,4,11,15,210.5,316.5,3.45,8.0,461.0,518.93,423.45
2016,3,4,11,30,76.0,332.0,3.4,8.0,387.0,386.47,314.93
2016,3,4,11,45,52.0,312.0,3.35,8.5,350.0,342.2,278.58
2016,3,4,12,0,28.0,292.0,3.3,9.0,313.0,297.66,241.49
2016,3,4,12,15,30.5,299.0,3.25,9.0,322.0,307.58,249.56
2016,3,4,12,30,33.0,306.0,3.2,9.0,331.0,317.47,257.45
2016,3,4,12,45,167.5,326.0,3.15,9.5,449.5,497.47,403.3
2016,3,4,13,0,302.0,346.0,3.1,10.0,568.0,675.94,540.24
2016,3,4,13,15,383.5,313.5,3.1,10.0,591.0,717.99,573.19
2016,3,4,13,30,465.0,281.0,3.1,10.0,614.0,778.6,619.86
2016,3,4,13,45,245.5,274.0,3.1,10.0,449.5,530.04,428.73
2016,3,4,14,0,26.0,267.0,3.1,10.0,285.0,248.51,201.12
2016,3,4,14,15,304.0,233.0,3.1,10.0,427.5,525.81,431.5
2016,3,4,14,30,582.0,199.0,3.1,10.0,570.0,745.7,603.29
2016,3,4,14,45,485.5,216.5,3.1,10.0,514.5,660.72,536.32
2016,3,4,15,0,389.0,234.0,3.1,10.0,459.0,562.33,460.29
2016,3,4,15,15,208.0,216.0,3.0,9.5,335.5,371.21,307.72
2016,3,4,15,30,27.0,198.0,2.9,9.0,212.0,184.28,151.48
2016,3,4,15,45,23.5,181.0,2.8,9.0,192.5,166.06,136.86
2016,3,4,16,0,20.0,164.0,2.7,9.0,173.0,148.26,122.1
2016,3,4,16,15,343.0,126.0,2.45,8.5,245.5,343.3,289.26
2016,3,4,16,30,666.0,88.0,2.2,8.0,318.0,459.43,382.09
2016,3,4,16,45,619.0,79.5,2.0,7.5,266.5,388.95,320.98
2016,3,4,17,0,572.0,71.0,1.8,7.0,215.0,322.62,262.64
2016,3,4,17,15,492.0,61.0,1.75,6.5,164.0,247.94,196.64
2016,3,4,17,30,412.0,51.0,1.7,6.0,113.0,182.13,137.48
2016,3,4,17,45,288.0,35.5,1.65,5.5,71.0,111.46,75.66
2016,3,4,18,0,164.0,20.0,1.6,5.0,29.0,50.84,2.74
2016,3,4,18,15,82.0,10.0,1.6,4.5,14.5,16.34,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,42.5,9.0,1.5,-0.5,10.5,11.03,0.0
2016,3,5,7,0,85.0,18.0,1.7,0.0,21.0,34.04,0.0
2016,3,5,7,15,206.0,36.0,1.65,0.5,61.0,89.31,60.74
2016,3,5,7,30,327.0,54.0,1.6,1.0,101.0,154.5,118.44
2016,3,5,7,45,404.0,68.0,1.55,1.5,150.0,215.81,174.19
2016,3,5,8,0,481.0,82.0,1.5,2.0,199.0,286.18,237.33
2016,3,5,8,15,537.5,91.5,1.2,3.0,250.5,355.59,297.24
2016,3,5,8,30,594.0,101.0,0.9,4.0,302.0,427.4,356.03
2016,3,5,8,45,638.5,107.0,0.65,5.0,353.0,494.06,407.5
2016,3,5,9,0,683.0,113.0,0.4,6.0,404.0,563.73,457.86
2016,3,5,9,15,711.5,118.0,0.55,6.5,451.0,624.34,504.15
2016,3,5,9,30,740.0,123.0,0.7,7.0,498.0,685.58,549.88
2016,3,5,9,45,760.5,127.5,0.9,7.5,540.0,740.51,590.61
2016,3,5,10,0,781.0,132.0,1.1,8.0,582.0,794.65,629.34
2016,3,5,10,15,796.0,135.0,1.25,8.0,618.0,841.48,662.45
2016,3,5,10,30,811.0,138.0,1.4,8.0,654.0,886.47,694.15
2016,3,5,10,45,816.5,143.0,1.55,8.5,681.5,915.7,713.51
2016,3,5,11,0,822.0,148.0,1.7,9.0,709.0,948.75,735.64
2016,3,5,11,15,564.5,240.5,1.8,9.0,631.5,819.14,642.68
2016,3,5,11,30,307.0,333.0,1.9,9.0,554.0,656.07,519.59
2016,3,5,11,45,567.5,247.5,2.05,9.5,663.5,850.82,668.65
2016,3,5,12,0,828.0,162.0,2.2,10.0,773.0,1026.95,790.84
2016,3,5,12,15,829.0,162.5,2.25,10.0,777.5,1034.2,794.01
2016,3,5,12,30,830.0,163.0,2.3,10.0,782.0,1037.78,796.88
2016,3,5,12,45,554.0,258.5,2.4,10.0,670.5,860.19,672.28
2016,3,5,13,0,278.0,354.0,2.5,10.0,559.0,659.09,521.43
2016,3,5,13,15,412.5,303.0,2.5,10.0,602.5,754.96,597.53
2016,3,5,13,30,547.0,252.0,2.5,10.0,646.0,827.43,653.27
2016,3,5,13,45,441.5,280.0,2.5,10.0,592.5,743.41,589.53
2016,3,5,14,0,336.0,308.0,2.5,10.0,539.0,642.91,513.96
2016,3,5,14,15,419.5,268.5,2.45,10.0,545.5,686.41,549.63
2016,3,5,14,30,503.0,229.0,2.4,10.0,552.0,705.48,566.14
2016,3,5,14,45,419.0,238.5,2.35,10.0,498.0,624.8,504.26
2016,3,5,15,0,335.0,248.0,2.3,10.0,444.0,531.94,432.91
2016,3,5,15,15,288.0,236.5,2.15,10.0,396.5,469.42,384.21
2016,3,5,15,30,241.0,225.0,2.0,10.0,349.0,410.05,337.06
2016,3,5,15,45,127.0,191.0,1.85,10.0,256.0,271.3,224.21
2016,3,5,16,0,13.0,157.0,1.7,10.0,163.0,136.96,111.5
2016,3,5,16,15,8.0,139.5,1.45,9.5,143.0,118.66,96.67
2016,3,5,16,30,3.0,122.0,1.2,9.0,123.0,100.99,81.92
2016,3,5,16,45,1.5,102.0,1.0,8.5,102.5,83.3,66.97
2016,3,5,17,0,0.0,82.0,0.8,8.0,82.0,65.89,51.99
2016,3,5,17,15,0.0,62.5,0.8,8.0,62.5,49.72,37.73
2016,3,5,17,30,0.0,43.0,0.8,8.0,43.0,33.6,23.35
2016,3,5,17,45,0.0,26.5,0.8,8.0,26.5,20.25,11.19
2016,3,5,18,0,0.0,10.0,0.8,8.0,10.0,7.59,0.0
2016,3,5,18,15,0.0,5.0,0.7,8.0,5.0,3.93,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,9.5,2.05,1.5,13.5,15.05,0.0
2016,3,6,7,0,166.0,19.0,2.3,2.0,27.0,48.71,0.0
2016,3,6,7,15,299.5,33.5,2.45,2.5,70.0,107.86,72.75
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,179.54,135.95
2016,3,6,7,45,519.0,57.5,2.8,3.5,165.0,247.09,197.73
2016,3,6,8,0,605.0,67.0,3.0,4.0,217.0,324.32,267.56
2016,3,6,8,15,657.0,73.5,3.15,4.5,270.5,392.31,328.76
2016,3,6,8,30,709.0,80.0,3.3,5.0,324.0,464.94,392.02
2016,3,6,8,45,747.5,84.5,3.5,6.0,376.0,532.04,448.18
2016,3,6,9,0,786.0,89.0,3.7,7.0,428.0,599.05,502.41
2016,3,6,9,15,811.0,93.0,3.65,7.5,476.0,660.59,550.66
2016,3,6,9,30,836.0,97.0,3.6,8.0,524.0,722.16,597.36
2016,3,6,9,45,852.5,100.5,3.55,8.5,566.5,776.44,635.91
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,829.33,672.1
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.0,876.11,703.76
2016,3,6,10,30,894.0,109.0,3.2,9.0,681.0,920.61,733.23
2016,3,6,10,45,900.0,112.0,3.05,9.5,709.5,957.28,755.24
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,990.82,774.69
2016,3,6,11,15,608.5,224.5,2.7,10.0,648.5,849.81,670.55
2016,3,6,11,30,311.0,334.0,2.5,10.0,559.0,659.64,523.56
2016,3,6,11,45,616.0,227.0,2.4,10.5,682.0,883.3,693.15
2016,3,6,12,0,921.0,120.0,2.3,11.0,805.0,1059.5,810.54
2016,3,6,12,15,681.0,214.0,2.1,11.0,722.5,948.04,730.06
2016,3,6,12,30,441.0,308.0,1.9,11.0,640.0,796.33,617.53
2016,3,6,12,45,464.5,296.5,1.75,11.5,644.0,807.49,625.2
2016,3,6,13,0,488.0,285.0,1.6,12.0,648.0,816.0,629.21
2016,3,6,13,15,704.5,199.5,1.5,12.0,715.0,944.67,720.93
2016,3,6,13,30,921.0,114.0,1.4,12.0,782.0,1031.36,775.86
2016,3,6,13,45,669.0,200.5,1.3,12.0,679.0,886.19,676.73
2016,3,6,14,0,417.0,287.0,1.2,12.0,576.0,694.33,538.87
2016,3,6,14,15,656.0,196.5,1.15,12.0,629.5,834.0,644.49
2016,3,6,14,30,895.0,106.0,1.1,12.0,683.0,921.2,702.93
2016,3,6,14,45,882.0,103.5,1.1,12.0,647.0,876.56,672.75
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,829.67,642.53
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,776.81,608.09
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,722.61,571.82
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,662.15,528.09
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,601.65,482.97
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,536.86,432.94
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,471.6,380.86
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,400.67,322.76
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,333.8,265.77
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,259.0,201.66
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,192.64,143.14
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,121.32,81.68
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,62.21,16.35
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,19.37,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,10.5,1.6,2.0,13.5,13.51,0.0
2016,3,7,7,0,117.0,21.0,1.6,2.0,27.0,42.0,6.95
2016,3,7,7,15,236.5,38.5,1.65,2.0,69.0,96.83,66.77
2016,3,7,7,30,356.0,56.0,1.7,2.0,111.0,162.85,124.61
2016,3,7,7,45,435.0,68.5,1.8,2.5,161.5,225.02,181.04
2016,3,7,8,0,514.0,81.0,1.9,3.0,212.0,300.13,248.21
2016,3,7,8,15,568.5,90.0,2.1,3.5,264.0,366.88,307.6
2016,3,7,8,30,623.0,99.0,2.3,4.0,316.0,438.69,369.63
2016,3,7,8,45,667.0,104.0,2.5,5.0,368.0,505.39,425.09
2016,3,7,9,0,711.0,109.0,2.7,6.0,420.0,574.97,481.07
2016,3,7,9,15,738.0,114.0,2.95,7.0,467.0,635.73,528.51
2016,3,7,9,30,765.0,119.0,3.2,8.0,514.0,696.92,574.96
2016,3,7,9,45,784.5,123.0,3.45,9.0,556.0,751.46,615.11
2016,3,7,10,0,804.0,127.0,3.7,10.0,598.0,805.06,652.58
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.0,846.12,680.45
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,890.49,710.54
2016,3,7,10,45,839.5,136.5,4.05,12.0,698.0,927.25,733.75
2016,3,7,11,0,847.0,140.0,4.2,13.0,726.0,961.13,754.73
2016,3,7,11,15,853.5,141.5,4.2,13.0,747.0,988.98,773.27
2016,3,7,11,30,860.0,143.0,4.2,13.0,768.0,1013.55,789.57
2016,3,7,11,45,859.5,146.0,4.2,13.5,780.0,1029.36,798.35
2016,3,7,12,0,859.0,149.0,4.2,14.0,792.0,1041.46,804.71
2016,3,7,12,15,860.0,149.5,4.15,14.0,796.0,1048.76,809.06
2016,3,7,12,30,861.0,150.0,4.1,14.0,800.0,1052.3,811.0
2016,3,7,12,45,858.5,150.0,4.05,14.5,795.5,1048.04,806.25
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,1040.04,799.17
2016,3,7,13,15,852.0,149.0,3.85,15.0,778.5,1025.84,788.8
2016,3,7,13,30,848.0,148.0,3.7,15.0,766.0,1008.07,776.16
2016,3,7,13,45,832.0,150.5,3.6,15.0,743.5,978.91,756.11
2016,3,7,14,0,816.0,153.0,3.5,15.0,721.0,955.04,739.91
2016,3,7,14,15,660.5,192.0,3.4,15.0,640.0,831.8,652.79
2016,3,7,14,30,505.0,231.0,3.3,15.0,559.0,705.63,558.9
2016,3,7,14,45,543.5,204.0,3.2,15.0,540.0,691.35,550.6
2016,3,7,15,0,582.0,177.0,3.1,15.0,521.0,672.14,537.68
2016,3,7,15,15,659.5,140.5,2.9,14.5,504.5,677.05,543.54
2016,3,7,15,30,737.0,104.0,2.7,14.0,488.0,663.16,534.91
2016,3,7,15,45,579.0,130.0,2.55,14.0,415.5,547.8,444.52
2016,3,7,16,0,421.0,156.0,2.4,14.0,343.0,437.14,356.53
2016,3,7,16,15,516.5,128.5,2.2,13.5,331.0,439.99,359.48
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,437.43,355.78
2016,3,7,16,45,553.5,93.0,1.8,12.5,266.5,365.12,295.36
2016,3,7,17,0,495.0,85.0,1.6,12.0,214.0,294.82,235.48
2016,3,7,17,15,417.5,72.5,1.6,11.5,164.5,224.73,175.12
2016,3,7,17,30,340.0,60.0,1.6,11.0,115.0,163.65,121.8
2016,3,7,17,45,236.5,42.0,1.65,10.5,73.5,101.12,68.64
2016,3,7,18,0,133.0,24.0,1.7,10.0,32.0,48.45,15.46
2016,3,7,18,15,66.5,12.0,1.75,10.0,16.0,15.63,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.5,11.0,1.2,6.5,13.5,12.58,0.0
2016,3,8,7,0,89.0,22.0,1.2,7.0,27.0,35.85,9.63
2016,3,8,7,15,191.0,42.0,1.2,7.5,68.0,89.89,61.88
2016,3,8,7,30,293.0,62.0,1.2,8.0,109.0,150.53,113.57
2016,3,8,7,45,389.0,73.5,1.2,9.0,159.5,213.63,168.01
2016,3,8,8,0,485.0,85.0,1.2,10.0,210.0,287.99,231.51
2016,3,8,8,15,538.0,94.0,1.3,10.5,261.0,355.82,289.48
2016,3,8,8,30,591.0,103.0,1.4,11.0,312.0,425.17,347.07
2016,3,8,8,45,647.0,105.0,1.5,12.0,364.5,494.08,401.96
2016,3,8,9,0,703.0,107.0,1.6,13.0,417.0,566.94,458.01
2016,3,8,9,15,730.0,111.5,1.7,13.5,464.0,626.66,503.07
2016,3,8,9,30,757.0,116.0,1.8,14.0,511.0,686.84,547.28
2016,3,8,9,45,786.0,116.0,1.9,15.0,554.5,743.75,587.04
2016,3,8,10,0,815.0,116.0,2.0,16.0,598.0,796.3,621.2
2016,3,8,10,15,829.0,119.0,1.95,16.5,634.0,842.88,650.36
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,887.43,677.58
2016,3,8,10,45,860.0,120.5,1.85,18.0,700.5,927.63,700.03
2016,3,8,11,0,877.0,119.0,1.8,19.0,731.0,965.34,720.36
2016,3,8,11,15,884.0,120.5,1.65,19.0,752.0,994.11,735.87
2016,3,8,11,30,891.0,122.0,1.5,19.0,773.0,1019.55,748.95
2016,3,8,11,45,899.0,120.5,1.4,19.5,787.5,1025.25,748.63
2016,3,8,12,0,907.0,119.0,1.3,20.0,802.0,1041.06,754.98
2016,3,8,12,15,908.5,119.5,1.35,20.0,806.5,1048.84,760.32
2016,3,8,12,30,910.0,120.0,1.4,20.0,811.0,1052.84,763.54
2016,3,8,12,45,913.0,117.5,1.5,20.5,808.0,1051.37,762.9
2016,3,8,13,0,916.0,115.0,1.6,21.0,805.0,1046.04,759.97
2016,3,8,13,15,912.5,114.0,1.75,21.0,792.0,1032.07,753.82
2016,3,8,13,30,909.0,113.0,1.9,21.0,779.0,1014.43,745.29
2016,3,8,13,45,899.5,113.5,2.05,21.0,757.5,989.11,731.62
2016,3,8,14,0,890.0,114.0,2.2,21.0,736.0,972.69,723.69
2016,3,8,14,15,880.5,112.0,2.2,20.5,707.5,937.76,703.01
2016,3,8,14,30,871.0,110.0,2.2,20.0,679.0,899.96,680.37
2016,3,8,14,45,570.0,188.0,2.25,20.0,553.0,695.08,537.42
2016,3,8,15,0,269.0,266.0,2.3,20.0,427.0,493.06,385.74
2016,3,8,15,15,534.5,184.5,2.15,19.5,475.0,616.05,484.16
2016,3,8,15,30,800.0,103.0,2.0,19.0,523.0,701.68,550.0
2016,3,8,15,45,770.0,100.0,1.9,19.0,475.5,642.36,504.88
2016,3,8,16,0,740.0,97.0,1.8,19.0,428.0,580.67,458.29
2016,3,8,16,15,705.5,91.5,1.65,18.0,377.5,514.83,408.66
2016,3,8,16,30,671.0,86.0,1.5,17.0,327.0,450.92,358.7
2016,3,8,16,45,620.0,79.0,1.35,16.5,275.0,380.31,301.15
2016,3,8,17,0,569.0,72.0,1.2,16.0,223.0,314.29,245.55
2016,3,8,17,15,494.0,62.0,1.2,15.0,172.0,242.38,184.9
2016,3,8,17,30,419.0,52.0,1.2,14.0,121.0,178.86,130.17
2016,3,8,17,45,305.5,37.5,1.3,13.5,78.0,112.19,74.29
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,57.35,21.09
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,17.65,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,87.0,11.5,1.7,9.0,17.0,16.58,0.0
2016,3,9,7,0,174.0,23.0,1.9,10.0,34.0,52.54,19.74
2016,3,9,7,15,293.5,38.0,1.95,10.5,77.5,108.9,73.17
2016,3,9,7,30,413.0,53.0,2.0,11.0,121.0,176.55,130.5
2016,3,9,7,45,501.0,61.5,2.15,11.5,173.0,242.5,188.48
2016,3,9,8,0,589.0,70.0,2.3,12.0,225.0,318.27,254.4
2016,3,9,8,15,638.5,76.5,2.45,12.5,277.5,384.04,311.5
2016,3,9,8,30,688.0,83.0,2.6,13.0,330.0,454.21,370.46
2016,3,9,8,45,729.5,86.5,2.8,14.0,382.0,520.7,424.14
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,587.67,476.45
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,647.12,522.05
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,706.52,566.4
2016,3,9,9,45,840.5,98.5,3.5,16.5,571.0,761.53,605.7
2016,3,9,10,0,862.0,100.0,3.7,17.0,614.0,815.54,642.97
2016,3,9,10,15,740.0,146.5,3.8,17.5,606.0,801.61,630.35
2016,3,9,10,30,618.0,193.0,3.9,18.0,598.0,769.39,603.79
2016,3,9,10,45,613.5,206.0,4.0,18.5,622.5,798.8,623.56
2016,3,9,11,0,609.0,219.0,4.1,19.0,647.0,825.35,640.66
2016,3,9,11,15,498.0,270.5,4.1,19.0,626.5,780.89,605.21
2016,3,9,11,30,387.0,322.0,4.1,19.0,606.0,716.11,555.48
2016,3,9,11,45,405.0,320.5,4.15,19.5,623.0,738.52,571.28
2016,3,9,12,0,423.0,319.0,4.2,20.0,640.0,780.07,599.72
2016,3,9,12,15,313.5,349.0,4.2,20.0,587.5,685.18,528.46
2016,3,9,12,30,204.0,379.0,4.2,20.0,535.0,584.93,452.6
2016,3,9,12,45,410.0,313.0,4.25,20.0,624.0,764.68,589.57
2016,3,9,13,0,616.0,247.0,4.3,20.0,713.0,904.9,693.23
2016,3,9,13,15,645.0,229.5,4.25,20.0,711.0,909.74,696.53
2016,3,9,13,30,674.0,212.0,4.2,20.0,709.0,910.37,697.87
2016,3,9,13,45,675.5,203.5,4.2,20.0,690.0,889.43,683.85
2016,3,9,14,0,677.0,195.0,4.2,20.0,671.0,865.44,667.9
2016,3,9,14,15,655.0,192.5,4.15,20.0,638.0,823.27,638.36
2016,3,9,14,30,633.0,190.0,4.1,20.0,605.0,779.57,607.44
2016,3,9,14,45,719.5,154.5,4.05,20.0,603.5,792.83,619.34
2016,3,9,15,0,806.0,119.0,4.0,20.0,602.0,790.95,619.04
2016,3,9,15,15,708.5,131.0,3.8,19.5,534.5,699.92,553.21
2016,3,9,15,30,611.0,143.0,3.6,19.0,467.0,609.08,485.3
2016,3,9,15,45,659.0,124.0,3.45,19.0,445.0,591.0,472.21
2016,3,9,16,0,707.0,105.0,3.3,19.0,423.0,566.21,452.83
2016,3,9,16,15,671.0,99.0,3.05,18.5,373.0,500.62,401.24
2016,3,9,16,30,635.0,93.0,2.8,18.0,323.0,437.18,350.07
2016,3,9,16,45,586.5,84.5,2.55,17.5,272.0,368.22,293.11
2016,3,9,17,0,538.0,76.0,2.3,17.0,221.0,303.69,238.2
2016,3,9,17,15,464.0,65.5,2.25,16.5,171.0,233.62,178.29
2016,3,9,17,30,390.0,55.0,2.2,16.0,121.0,171.85,124.79
2016,3,9,17,45,277.0,40.0,2.15,15.5,78.0,105.15,69.39
2016,3,9,18,0,164.0,25.0,2.1,15.0,35.0,53.1,21.54
2016,3,9,18,15,82.0,12.5,2.15,15.0,17.5,16.9,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,2.4,12.5,9.0,7.08,0.0
2016,3,10,7,0,0.0,18.0,2.6,13.0,18.0,13.73,3.26
2016,3,10,7,15,4.5,38.5,2.7,13.0,39.0,31.39,20.23
2016,3,10,7,30,9.0,59.0,2.8,13.0,60.0,49.79,36.4
2016,3,10,7,45,19.0,80.5,2.95,13.5,85.0,75.71,58.7
2016,3,10,8,0,29.0,102.0,3.1,14.0,110.0,99.98,79.46
2016,3,10,8,15,38.0,123.0,3.3,14.5,135.5,124.62,100.29
2016,3,10,8,30,47.0,144.0,3.5,15.0,161.0,150.44,121.79
2016,3,10,8,45,119.5,169.0,3.7,15.5,221.0,228.04,186.25
2016,3,10,9,0,192.0,194.0,3.9,16.0,281.0,303.72,248.13
2016,3,10,9,15,96.0,154.0,4.0,16.5,197.5,209.26,169.78
2016,3,10,9,30,0.0,114.0,4.1,17.0,114.0,89.12,68.66
2016,3,10,9,45,179.5,182.5,4.2,17.5,290.5,324.93,263.95
2016,3,10,10,0,359.0,251.0,4.3,18.0,467.0,546.52,437.5
2016,3,10,10,15,278.0,282.5,4.35,18.5,456.0,526.29,417.83
2016,3,10,10,30,197.0,314.0,4.4,19.0,445.0,480.13,379.57
2016,3,10,10,45,339.5,290.5,4.5,19.5,526.5,609.96,480.14
2016,3,10,11,0,482.0,267.0,4.6,20.0,608.0,748.09,582.89
2016,3,10,11,15,377.5,310.5,4.7,20.0,582.0,685.52,533.97
2016,3,10,11,30,273.0,354.0,4.8,20.0,556.0,638.4,496.35
2016,3,10,11,45,206.0,365.5,4.9,20.5,520.0,566.92,441.12
2016,3,10,12,0,139.0,377.0,5.0,21.0,484.0,515.31,399.9
2016,3,10,12,15,158.0,380.0,5.05,21.0,502.0,538.4,417.91
2016,3,10,12,30,177.0,383.0,5.1,21.0,520.0,560.89,435.21
2016,3,10,12,45,215.5,377.0,5.2,21.0,542.0,592.32,460.01
2016,3,10,13,0,254.0,371.0,5.3,21.0,564.0,645.59,500.44
2016,3,10,13,15,398.0,317.0,5.3,21.0,614.5,726.25,564.15
2016,3,10,13,30,542.0,263.0,5.3,21.0,665.0,824.8,638.98
2016,3,10,13,45,534.5,256.5,5.3,21.0,644.5,799.51,620.7
2016,3,10,14,0,527.0,250.0,5.3,21.0,624.0,772.16,601.51
2016,3,10,14,15,443.0,268.0,5.2,21.0,573.5,698.52,545.97
2016,3,10,14,30,359.0,286.0,5.1,21.0,523.0,610.16,479.31
2016,3,10,14,45,504.5,223.0,5.05,21.0,537.5,672.05,529.64
2016,3,10,15,0,650.0,160.0,5.0,21.0,552.0,711.64,562.2
2016,3,10,15,15,672.5,139.5,4.8,20.5,521.0,679.18,539.16
2016,3,10,15,30,695.0,119.0,4.6,20.0,490.0,642.27,512.6
2016,3,10,15,45,668.5,123.0,4.45,20.0,454.0,593.98,474.96
2016,3,10,16,0,642.0,127.0,4.3,20.0,418.0,545.5,436.55
2016,3,10,16,15,604.0,119.0,4.15,19.5,368.5,479.83,385.06
2016,3,10,16,30,566.0,111.0,4.0,19.0,319.0,416.66,334.18
2016,3,10,16,45,528.5,98.5,3.85,19.0,269.5,348.06,277.07
2016,3,10,17,0,491.0,86.0,3.7,19.0,220.0,288.27,225.62
2016,3,10,17,15,416.5,73.5,3.65,18.5,170.0,220.03,167.48
2016,3,10,17,30,342.0,61.0,3.6,18.0,120.0,160.46,116.31
2016,3,10,17,45,244.0,43.5,3.6,17.5,78.0,100.33,66.43
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,50.86,22.25
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,16.26,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,3.5,12.0,2.7,14.5,12.5,9.73,0.0
2016,3,11,7,0,7.0,24.0,2.7,15.0,25.0,20.78,8.51
2016,3,11,7,15,43.5,44.5,2.65,15.0,52.0,50.58,34.47
2016,3,11,7,30,80.0,65.0,2.6,15.0,79.0,82.26,61.2
2016,3,11,7,45,100.0,87.5,2.55,15.5,111.0,115.0,89.51
2016,3,11,8,0,120.0,110.0,2.5,16.0,143.0,150.22,119.67
2016,3,11,8,15,135.0,131.5,2.45,16.5,176.0,184.59,148.67
2016,3,11,8,30,150.0,153.0,2.4,17.0,209.0,220.67,178.45
2016,3,11,8,45,103.5,171.0,2.4,17.5,212.0,220.29,177.63
2016,3,11,9,0,57.0,189.0,2.4,18.0,215.0,202.81,162.42
2016,3,11,9,15,170.0,209.5,2.3,18.0,298.5,313.21,252.14
2016,3,11,9,30,283.0,230.0,2.2,18.0,382.0,437.22,349.27
2016,3,11,9,45,359.0,232.0,2.1,18.5,440.0,510.06,403.8
2016,3,11,10,0,435.0,234.0,2.0,19.0,498.0,605.58,473.27
2016,3,11,10,15,374.0,266.0,1.9,19.0,502.5,587.83,457.35
2016,3,11,10,30,313.0,298.0,1.8,19.0,507.0,582.03,450.51
2016,3,11,10,45,314.5,312.0,1.75,19.5,529.0,608.59,467.89
2016,3,11,11,0,316.0,326.0,1.7,20.0,551.0,634.04,483.96
2016,3,11,11,15,176.5,319.5,1.65,20.0,446.0,482.05,370.69
2016,3,11,11,30,37.0,313.0,1.6,20.0,341.0,322.62,248.33
2016,3,11,11,45,81.0,345.5,1.6,20.5,407.5,399.7,307.59
2016,3,11,12,0,125.0,378.0,1.6,21.0,474.0,501.28,381.65
2016,3,11,12,15,131.5,381.0,1.65,21.0,482.5,511.83,388.82
2016,3,11,12,30,138.0,384.0,1.7,21.0,491.0,521.78,396.26
2016,3,11,12,45,116.0,377.0,1.75,21.5,466.5,492.15,373.68
2016,3,11,13,0,94.0,370.0,1.8,22.0,442.0,439.01,334.34
2016,3,11,13,15,267.0,337.5,1.85,22.0,537.5,618.27,469.12
2016,3,11,13,30,440.0,305.0,1.9,22.0,633.0,766.22,575.22
2016,3,11,13,45,460.5,287.5,1.95,22.0,622.5,758.49,570.07
2016,3,11,14,0,481.0,270.0,2.0,22.0,612.0,747.71,564.29
2016,3,11,14,15,444.5,272.0,1.95,21.5,578.5,701.89,533.02
2016,3,11,14,30,408.0,274.0,1.9,21.0,545.0,638.24,489.31
2016,3,11,14,45,426.0,253.0,1.85,21.0,523.0,634.11,487.41
2016,3,11,15,0,444.0,232.0,1.8,21.0,501.0,609.31,470.5
2016,3,11,15,15,544.0,184.0,1.7,21.0,491.0,616.53,477.98
2016,3,11,15,30,644.0,136.0,1.6,21.0,481.0,621.18,482.56
2016,3,11,15,45,505.0,154.5,1.5,21.0,411.0,507.24,396.98
2016,3,11,16,0,366.0,173.0,1.4,21.0,341.0,399.46,314.78
2016,3,11,16,15,344.0,157.5,1.3,20.5,301.0,351.62,278.37
2016,3,11,16,30,322.0,142.0,1.2,20.0,261.0,305.51,241.97
2016,3,11,16,45,293.5,123.5,1.1,19.5,219.5,255.48,201.53
2016,3,11,17,0,265.0,105.0,1.0,19.0,178.0,208.41,162.49
2016,3,11,17,15,225.0,85.5,1.05,18.5,138.5,159.76,121.71
2016,3,11,17,30,185.0,66.0,1.1,18.0,99.0,115.9,84.45
2016,3,11,17,45,119.5,46.0,1.15,17.5,64.5,71.27,47.8
2016,3,11,18,0,54.0,26.0,1.2,17.0,30.0,31.52,13.82
2016,3,11,18,15,27.0,13.0,1.2,17.0,15.0,12.37,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,3.93,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,7.58,0.0
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,18.67,9.96
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,29.81,19.74
2016,3,12,7,45,0.0,57.5,2.1,14.5,57.5,44.5,32.44
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,59.49,45.23
2016,3,12,8,15,0.0,94.0,2.1,15.0,94.0,74.17,57.65
2016,3,12,8,30,0.0,112.0,2.1,15.0,112.0,88.98,69.97
2016,3,12,8,45,72.5,157.0,2.1,15.5,190.5,177.5,143.88
2016,3,12,9,0,145.0,202.0,2.1,16.0,269.0,281.18,228.0
2016,3,12,9,15,129.0,223.0,2.0,16.5,287.0,298.84,240.56
2016,3,12,9,30,113.0,244.0,1.9,17.0,305.0,300.27,240.39
2016,3,12,9,45,135.0,265.0,1.85,17.5,343.5,357.86,284.57
2016,3,12,10,0,157.0,286.0,1.8,18.0,382.0,402.53,317.74
2016,3,12,10,15,391.0,250.5,1.7,18.0,507.5,584.73,457.93
2016,3,12,10,30,625.0,215.0,1.6,18.0,633.0,791.7,606.16
2016,3,12,10,45,645.5,214.5,1.55,18.5,662.0,831.25,629.09
2016,3,12,11,0,666.0,214.0,1.5,19.0,691.0,869.03,652.12
2016,3,12,11,15,674.5,217.0,1.5,19.0,711.5,896.79,669.74
2016,3,12,11,30,683.0,220.0,1.5,19.0,732.0,921.88,685.62
2016,3,12,11,45,700.0,214.5,1.5,19.5,746.5,944.24,698.31
2016,3,12,12,0,717.0,209.0,1.5,20.0,761.0,963.61,708.95
2016,3,12,12,15,531.0,283.5,1.5,20.0,694.0,851.03,630.94
2016,3,12,12,30,345.0,358.0,1.5,20.0,627.0,721.99,540.04
2016,3,12,12,45,321.0,362.5,1.55,20.5,611.5,701.96,526.35
2016,3,12,13,0,297.0,367.0,1.6,21.0,596.0,680.54,510.6
2016,3,12,13,15,231.5,369.0,1.65,21.0,546.0,592.41,448.28
2016,3,12,13,30,166.0,371.0,1.7,21.0,496.0,527.94,401.55
2016,3,12,13,45,140.0,358.0,1.75,21.5,461.0,486.29,371.02
2016,3,12,14,0,114.0,345.0,1.8,22.0,426.0,424.5,325.41
2016,3,12,14,15,185.5,328.5,1.8,22.0,455.0,488.15,374.89
2016,3,12,14,30,257.0,312.0,1.8,22.0,484.0,545.62,418.32
2016,3,12,14,45,329.0,279.0,1.85,22.0,487.5,561.04,431.79
2016,3,12,15,0,401.0,246.0,1.9,22.0,491.0,570.35,440.91
2016,3,12,15,15,421.5,222.5,1.75,21.5,464.5,560.26,434.36
2016,3,12,15,30,442.0,199.0,1.6,21.0,438.0,530.67,413.69
2016,3,12,15,45,221.0,169.5,1.5,21.0,289.0,318.13,251.39
2016,3,12,16,0,0.0,140.0,1.4,21.0,140.0,111.92,86.05
2016,3,12,16,15,0.0,123.0,1.3,20.5,123.0,97.8,75.38
2016,3,12,16,30,0.0,106.0,1.2,20.0,106.0,83.8,64.24
2016,3,12,16,45,0.0,90.0,1.1,20.0,90.0,70.76,53.6
2016,3,12,17,0,0.0,74.0,1.0,20.0,74.0,57.81,42.88
2016,3,12,17,15,0.0,57.0,1.0,19.5,57.0,44.11,31.41
2016,3,12,17,30,0.0,40.0,1.0,19.0,40.0,30.59,19.91
2016,3,12,17,45,0.0,26.5,1.05,18.5,26.5,20.22,10.92
2016,3,12,18,0,0.0,13.0,1.1,18.0,13.0,9.88,1.29
2016,3,12,18,15,0.0,6.5,1.1,17.5,6.5,5.11,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,1.9,14.5,4.5,3.54,0.0
2016,3,13,7,0,0.0,9.0,2.1,15.0,9.0,6.82,0.0
2016,3,13,7,15,0.0,18.5,2.1,15.0,18.5,14.06,6.08
2016,3,13,7,30,0.0,28.0,2.1,15.0,28.0,21.33,12.49
2016,3,13,7,45,0.0,38.5,2.1,15.5,38.5,29.39,19.48
2016,3,13,8,0,0.0,49.0,2.1,16.0,49.0,37.48,26.38
2016,3,13,8,15,0.0,59.5,2.15,16.0,59.5,45.58,33.24
2016,3,13,8,30,0.0,70.0,2.2,16.0,70.0,53.7,40.03
2016,3,13,8,45,0.0,102.5,2.3,16.5,102.5,80.14,61.98
2016,3,13,9,0,0.0,135.0,2.4,17.0,135.0,107.39,84.21
2016,3,13,9,15,0.0,103.0,2.4,17.0,103.0,80.02,61.3
2016,3,13,9,30,0.0,71.0,2.4,17.0,71.0,54.55,40.01
2016,3,13,9,45,5.5,139.0,2.4,17.5,142.0,113.86,88.78
2016,3,13,10,0,11.0,207.0,2.4,18.0,213.0,177.19,139.56
2016,3,13,10,15,13.5,223.5,2.4,18.0,232.0,193.96,152.57
2016,3,13,10,30,16.0,240.0,2.4,18.0,251.0,210.99,165.83
2016,3,13,10,45,8.0,148.5,2.4,18.0,154.0,124.46,96.32
2016,3,13,11,0,0.0,57.0,2.4,18.0,57.0,43.91,30.54
2016,3,13,11,15,11.5,171.5,2.45,18.0,180.0,147.51,115.01
2016,3,13,11,30,23.0,286.0,2.5,18.0,303.0,259.91,203.75
2016,3,13,11,45,20.0,279.0,2.65,18.5,294.0,250.75,195.74
2016,3,13,12,0,17.0,272.0,2.8,19.0,285.0,241.54,188.1
2016,3,13,12,15,10.0,217.0,2.9,19.0,224.5,185.73,144.16
2016,3,13,12,30,3.0,162.0,3.0,19.0,164.0,131.64,101.07
2016,3,13,12,45,1.5,99.0,3.15,19.0,100.0,78.29,58.24
2016,3,13,13,0,0.0,36.0,3.3,19.0,36.0,27.73,17.1
2016,3,13,13,15,0.0,73.5,3.35,19.0,73.5,56.76,40.83
2016,3,13,13,30,0.0,111.0,3.4,19.0,111.0,86.43,64.93
2016,3,13,13,45,17.0,203.5,3.45,19.5,216.0,180.15,140.57
2016,3,13,14,0,34.0,296.0,3.5,20.0,321.0,299.68,234.27
2016,3,13,14,15,34.5,284.5,3.45,20.0,308.5,287.81,225.05
2016,3,13,14,30,35.0,273.0,3.4,20.0,296.0,275.9,216.18
2016,3,13,14,45,291.5,236.0,3.4,20.5,415.5,484.43,383.33
2016,3,13,15,0,548.0,199.0,3.4,21.0,535.0,654.97,513.28
2016,3,13,15,15,649.0,153.0,3.15,21.0,525.0,667.94,523.06
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,660.67,518.58
2016,3,13,15,45,725.0,103.5,2.7,21.0,470.0,603.54,475.1
2016,3,13,16,0,700.0,100.0,2.5,21.0,425.0,546.71,431.26
2016,3,13,16,15,667.0,94.5,2.15,20.5,376.5,484.06,382.25
2016,3,13,16,30,634.0,89.0,1.8,20.0,328.0,423.3,333.41
2016,3,13,16,45,600.5,79.5,1.45,20.0,279.0,360.65,281.23
2016,3,13,17,0,567.0,70.0,1.1,20.0,230.0,300.8,230.03
2016,3,13,17,15,497.0,61.5,1.05,19.0,180.0,233.24,173.74
2016,3,13,17,30,427.0,53.0,1.0,18.0,130.0,173.48,123.08
2016,3,13,17,45,331.0,39.5,1.0,17.5,87.5,112.39,72.7
2016,3,13,18,0,235.0,26.0,1.0,17.0,45.0,62.95,30.91
2016,3,13,18,15,117.5,13.0,1.0,16.5,22.5,18.71,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
