Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,21.81,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,72.47,39.42
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,124.89,82.55
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,190.86,137.49
2016,3,14,7,45,244.0,69.5,1.15,16.5,116.0,157.02,120.41
2016,3,14,8,0,0.0,89.0,1.2,17.0,89.0,70.38,53.87
2016,3,14,8,15,26.0,121.5,1.25,17.5,131.5,115.72,91.53
2016,3,14,8,30,52.0,154.0,1.3,18.0,174.0,160.39,127.93
2016,3,14,8,45,46.5,172.0,1.4,18.5,191.5,176.44,140.44
2016,3,14,9,0,41.0,190.0,1.5,19.0,209.0,192.01,152.34
2016,3,14,9,15,47.0,211.5,1.6,19.5,235.5,218.19,172.64
2016,3,14,9,30,53.0,233.0,1.7,20.0,262.0,245.06,193.17
2016,3,14,9,45,104.0,262.5,1.8,20.5,325.0,314.41,247.38
2016,3,14,10,0,155.0,292.0,1.9,21.0,388.0,404.92,316.05
2016,3,14,10,15,232.0,300.0,1.95,21.0,453.0,482.94,375.18
2016,3,14,10,30,309.0,308.0,2.0,21.0,518.0,584.86,450.13
2016,3,14,10,45,208.5,329.0,2.1,21.5,473.0,507.5,390.09
2016,3,14,11,0,108.0,350.0,2.2,22.0,428.0,422.42,324.31
2016,3,14,11,15,75.5,339.5,2.25,22.0,395.0,383.11,294.35
2016,3,14,11,30,43.0,329.0,2.3,22.0,362.0,342.44,262.81
2016,3,14,11,45,86.5,358.5,2.35,22.0,425.5,415.68,318.98
2016,3,14,12,0,130.0,388.0,2.4,22.0,489.0,512.92,390.87
2016,3,14,12,15,180.5,389.0,2.4,22.0,530.5,564.78,429.2
2016,3,14,12,30,231.0,390.0,2.4,22.0,572.0,616.13,466.95
2016,3,14,12,45,534.5,266.0,2.4,22.0,683.0,832.9,625.99
2016,3,14,13,0,838.0,142.0,2.4,22.0,794.0,999.14,738.43
2016,3,14,13,15,606.5,240.5,2.4,22.0,708.0,872.72,651.48
2016,3,14,13,30,375.0,339.0,2.4,22.0,622.0,713.36,537.75
2016,3,14,13,45,190.5,269.0,2.4,22.0,413.0,460.23,354.53
2016,3,14,14,0,6.0,199.0,2.4,22.0,204.0,165.73,126.56
2016,3,14,14,15,174.0,249.0,2.35,21.5,367.5,394.26,309.18
2016,3,14,14,30,342.0,299.0,2.3,21.0,531.0,601.71,465.11
2016,3,14,14,45,203.5,286.0,2.3,21.0,422.5,443.55,345.34
2016,3,14,15,0,65.0,273.0,2.3,21.0,314.0,297.15,232.01
2016,3,14,15,15,171.5,255.5,2.05,20.5,352.0,372.08,293.3
2016,3,14,15,30,278.0,238.0,1.8,20.0,390.0,435.73,343.48
2016,3,14,15,45,448.5,183.5,1.6,20.0,404.0,492.38,387.56
2016,3,14,16,0,619.0,129.0,1.4,20.0,418.0,524.05,410.99
2016,3,14,16,15,582.5,121.5,1.25,19.5,369.5,461.24,362.3
2016,3,14,16,30,546.0,114.0,1.1,19.0,321.0,395.37,310.74
2016,3,14,16,45,487.0,106.0,1.0,18.5,270.5,328.56,257.21
2016,3,14,17,0,428.0,98.0,0.9,18.0,220.0,267.63,207.05
2016,3,14,17,15,359.0,84.0,0.85,17.5,171.5,204.27,154.39
2016,3,14,17,30,290.0,70.0,0.8,17.0,123.0,148.99,108.02
2016,3,14,17,45,200.5,50.5,0.8,17.0,81.5,93.2,62.58
2016,3,14,18,0,111.0,31.0,0.8,17.0,40.0,45.52,23.73
2016,3,14,18,15,55.5,15.5,0.8,17.0,20.0,16.01,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,159.0,14.5,2.55,11.5,29.0,28.1,0.0
2016,3,15,7,0,318.0,29.0,2.8,12.0,58.0,79.72,44.45
2016,3,15,7,15,424.0,39.5,2.8,12.5,105.5,133.99,89.61
2016,3,15,7,30,530.0,50.0,2.8,13.0,153.0,201.38,147.12
2016,3,15,7,45,599.0,56.5,2.8,14.0,206.0,265.26,203.51
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,336.61,265.22
2016,3,15,8,15,710.0,67.5,2.85,15.5,312.0,400.37,320.21
2016,3,15,8,30,752.0,72.0,2.9,16.0,365.0,467.9,376.43
2016,3,15,8,45,785.0,74.5,3.0,16.5,416.0,531.24,427.72
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,596.06,478.47
2016,3,15,9,15,839.0,80.0,3.05,17.5,514.0,654.63,522.37
2016,3,15,9,30,860.0,83.0,3.0,18.0,561.0,706.59,560.13
2016,3,15,9,45,877.5,84.5,3.0,18.5,603.0,758.94,595.61
2016,3,15,10,0,895.0,86.0,3.0,19.0,645.0,809.91,629.14
2016,3,15,10,15,905.5,87.5,2.95,19.0,680.0,853.39,657.76
2016,3,15,10,30,916.0,89.0,2.9,19.0,715.0,894.4,684.36
2016,3,15,10,45,924.5,90.0,2.85,19.5,743.5,930.38,705.9
2016,3,15,11,0,933.0,91.0,2.8,20.0,772.0,963.31,725.14
2016,3,15,11,15,937.5,92.0,2.7,20.0,792.0,989.26,740.5
2016,3,15,11,30,942.0,93.0,2.6,20.0,812.0,1011.65,753.46
2016,3,15,11,45,943.5,94.0,2.55,20.5,824.0,1027.45,761.14
2016,3,15,12,0,945.0,95.0,2.5,21.0,836.0,1039.4,766.42
2016,3,15,12,15,621.5,237.0,2.45,21.0,725.5,895.39,669.05
2016,3,15,12,30,298.0,379.0,2.4,21.0,615.0,692.27,521.55
2016,3,15,12,45,618.5,238.0,2.35,21.5,723.5,892.71,668.36
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,1033.97,759.24
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,1019.36,748.64
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,1001.01,737.4
2016,3,15,13,45,921.0,97.0,2.3,22.0,782.5,975.04,721.27
2016,3,15,14,0,911.0,98.0,2.3,22.0,760.0,945.82,703.07
2016,3,15,14,15,902.0,96.5,2.25,22.0,731.0,911.75,681.15
2016,3,15,14,30,893.0,95.0,2.2,22.0,702.0,874.79,657.24
2016,3,15,14,45,875.0,95.0,2.2,22.0,665.0,829.37,627.86
2016,3,15,15,0,857.0,95.0,2.2,22.0,628.0,790.1,602.49
2016,3,15,15,15,840.5,92.5,2.1,22.0,586.0,738.99,567.75
2016,3,15,15,30,824.0,90.0,2.0,22.0,544.0,686.55,530.52
2016,3,15,15,45,797.5,88.0,1.95,22.0,496.5,627.12,487.09
2016,3,15,16,0,771.0,86.0,1.9,22.0,449.0,567.9,442.68
2016,3,15,16,15,739.5,81.5,1.7,21.5,398.5,503.99,393.64
2016,3,15,16,30,708.0,77.0,1.5,21.0,348.0,442.46,344.89
2016,3,15,16,45,663.5,71.5,1.35,20.5,296.0,375.26,290.49
2016,3,15,17,0,619.0,66.0,1.2,20.0,244.0,311.91,237.5
2016,3,15,17,15,552.0,58.0,1.2,19.0,192.5,243.22,180.09
2016,3,15,17,30,485.0,50.0,1.2,18.0,141.0,181.95,127.85
2016,3,15,17,45,381.0,39.0,1.25,17.5,96.0,118.62,75.83
2016,3,15,18,0,277.0,28.0,1.3,17.0,51.0,68.27,34.79
2016,3,15,18,15,138.5,14.0,1.35,16.5,25.5,20.04,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,21.73,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,55.21,32.61
2016,3,16,7,15,227.5,55.5,2.45,14.5,93.5,105.01,72.96
2016,3,16,7,30,313.0,75.0,2.5,15.0,137.0,162.24,120.67
2016,3,16,7,45,364.0,91.5,2.6,15.5,184.5,215.89,167.21
2016,3,16,8,0,415.0,108.0,2.7,16.0,232.0,275.41,218.18
2016,3,16,8,15,461.5,119.5,2.8,16.5,281.5,333.79,267.42
2016,3,16,8,30,508.0,131.0,2.9,17.0,331.0,396.69,319.09
2016,3,16,8,45,544.0,139.5,3.0,17.5,379.0,454.97,365.88
2016,3,16,9,0,580.0,148.0,3.1,18.0,427.0,515.78,413.38
2016,3,16,9,15,607.0,155.0,3.2,18.5,472.0,578.21,460.66
2016,3,16,9,30,634.0,162.0,3.3,19.0,517.0,635.28,502.85
2016,3,16,9,45,665.5,162.0,3.4,20.0,559.0,689.49,541.18
2016,3,16,10,0,697.0,162.0,3.5,21.0,601.0,743.78,578.61
2016,3,16,10,15,712.0,165.5,3.55,21.5,635.0,787.7,608.46
2016,3,16,10,30,727.0,169.0,3.6,22.0,669.0,829.98,636.34
2016,3,16,10,45,743.5,168.5,3.7,22.5,698.0,867.58,660.54
2016,3,16,11,0,760.0,168.0,3.8,23.0,727.0,903.01,683.09
2016,3,16,11,15,767.5,170.0,3.85,23.5,747.5,930.22,699.61
2016,3,16,11,30,775.0,172.0,3.9,24.0,768.0,954.45,714.14
2016,3,16,11,45,788.0,168.5,3.95,24.5,782.0,965.67,719.93
2016,3,16,12,0,801.0,165.0,4.0,25.0,796.0,983.31,730.21
2016,3,16,12,15,804.0,165.5,4.05,25.0,801.5,991.62,735.74
2016,3,16,12,30,807.0,166.0,4.1,25.0,807.0,996.39,739.11
2016,3,16,12,45,537.0,275.0,4.15,25.0,700.5,840.61,630.29
2016,3,16,13,0,267.0,384.0,4.2,25.0,594.0,661.97,498.89
2016,3,16,13,15,567.5,257.0,4.2,25.0,694.5,840.82,634.15
2016,3,16,13,30,868.0,130.0,4.2,25.0,795.0,987.65,736.24
2016,3,16,13,45,749.5,178.5,4.25,25.0,741.5,917.89,688.82
2016,3,16,14,0,631.0,227.0,4.3,25.0,688.0,838.09,633.67
2016,3,16,14,15,607.5,223.0,4.2,24.5,653.0,794.14,604.51
2016,3,16,14,30,584.0,219.0,4.1,24.0,618.0,742.91,569.7
2016,3,16,14,45,607.5,197.0,4.0,24.0,593.5,725.21,558.09
2016,3,16,15,0,631.0,175.0,3.9,24.0,569.0,697.16,538.81
2016,3,16,15,15,658.5,152.0,3.65,23.5,539.0,666.67,518.05
2016,3,16,15,30,686.0,129.0,3.4,23.0,509.0,631.25,493.14
2016,3,16,15,45,691.5,114.0,3.15,22.5,469.0,584.89,459.04
2016,3,16,16,0,697.0,99.0,2.9,22.0,429.0,536.02,422.1
2016,3,16,16,15,648.5,101.5,2.65,21.0,382.0,473.42,373.84
2016,3,16,16,30,600.0,104.0,2.4,20.0,335.0,413.76,326.55
2016,3,16,16,45,565.5,93.5,2.15,19.5,286.5,351.75,275.58
2016,3,16,17,0,531.0,83.0,1.9,19.0,238.0,292.72,225.58
2016,3,16,17,15,524.5,68.0,1.85,18.0,195.0,241.74,180.73
2016,3,16,17,30,518.0,53.0,1.8,17.0,152.0,191.0,134.74
2016,3,16,17,45,405.5,41.5,1.75,16.5,104.0,123.83,79.45
2016,3,16,18,0,293.0,30.0,1.7,16.0,56.0,70.69,36.78
2016,3,16,18,15,146.5,15.0,1.75,15.5,28.0,20.83,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,173.0,16.0,1.65,9.0,33.5,30.41,0.0
2016,3,17,7,0,346.0,32.0,1.8,10.0,67.0,85.23,49.28
2016,3,17,7,15,450.0,42.0,1.65,10.5,116.0,140.28,94.66
2016,3,17,7,30,554.0,52.0,1.5,11.0,165.0,208.09,152.58
2016,3,17,7,45,612.5,59.5,1.4,11.5,218.0,270.86,208.39
2016,3,17,8,0,671.0,67.0,1.3,12.0,271.0,339.85,268.19
2016,3,17,8,15,713.0,72.0,1.15,13.0,324.5,404.2,321.85
2016,3,17,8,30,755.0,77.0,1.0,14.0,378.0,472.34,375.81
2016,3,17,8,45,781.5,82.0,0.9,15.0,429.0,534.77,423.01
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,598.07,468.38
2016,3,17,9,15,829.5,90.0,0.85,16.5,527.0,656.5,510.6
2016,3,17,9,30,851.0,93.0,0.9,17.0,574.0,714.54,551.24
2016,3,17,9,45,866.5,95.5,0.95,17.5,616.0,766.85,585.94
2016,3,17,10,0,882.0,98.0,1.0,18.0,658.0,809.41,612.52
2016,3,17,10,15,893.5,100.0,1.25,18.0,693.5,853.65,644.05
2016,3,17,10,30,905.0,102.0,1.5,18.0,729.0,895.5,673.74
2016,3,17,10,45,913.0,103.5,1.75,18.5,757.5,931.1,697.8
2016,3,17,11,0,921.0,105.0,2.0,19.0,786.0,963.65,719.72
2016,3,17,11,15,926.0,106.0,2.15,19.0,806.5,989.64,737.48
2016,3,17,11,30,931.0,107.0,2.3,19.0,827.0,1012.13,753.06
2016,3,17,11,45,760.0,192.0,2.5,19.5,785.0,970.48,725.41
2016,3,17,12,0,589.0,277.0,2.7,20.0,743.0,888.64,668.07
2016,3,17,12,15,761.0,194.0,2.8,20.0,799.5,986.39,738.07
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,1047.01,778.19
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,1042.95,775.95
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,1034.99,771.89
2016,3,17,13,15,928.0,108.0,3.1,20.0,832.0,1019.81,762.27
2016,3,17,13,30,924.0,107.0,3.1,20.0,818.0,1000.91,750.35
2016,3,17,13,45,914.0,107.5,3.15,20.0,795.0,974.39,733.8
2016,3,17,14,0,904.0,108.0,3.2,20.0,772.0,944.65,715.08
2016,3,17,14,15,894.5,106.5,3.15,20.0,743.0,910.25,692.4
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,873.0,667.72
2016,3,17,14,45,870.5,104.0,3.1,20.0,677.0,838.57,645.21
2016,3,17,15,0,856.0,103.0,3.1,20.0,640.0,792.27,614.11
2016,3,17,15,15,839.0,100.0,2.9,20.0,598.0,740.2,577.54
2016,3,17,15,30,822.0,97.0,2.7,20.0,556.0,686.86,537.95
2016,3,17,15,45,797.0,94.5,2.55,20.0,508.0,627.9,493.59
2016,3,17,16,0,772.0,92.0,2.4,20.0,460.0,569.02,448.27
2016,3,17,16,15,740.5,87.0,2.15,19.0,409.0,505.74,399.64
2016,3,17,16,30,709.0,82.0,1.9,18.0,358.0,442.71,349.56
2016,3,17,16,45,658.5,77.5,1.65,17.5,304.5,374.0,292.93
2016,3,17,17,0,608.0,73.0,1.4,17.0,251.0,309.75,238.43
2016,3,17,17,15,540.5,64.5,1.4,16.0,199.0,241.35,180.66
2016,3,17,17,30,473.0,56.0,1.4,15.0,147.0,180.41,128.3
2016,3,17,17,45,360.5,44.0,1.45,14.5,100.5,115.93,75.44
2016,3,17,18,0,248.0,32.0,1.5,14.0,54.0,63.92,34.22
2016,3,17,18,15,124.0,16.0,1.6,13.5,27.0,22.03,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,170.0,17.5,1.35,7.5,35.5,31.46,4.64
2016,3,18,7,0,340.0,35.0,1.5,8.0,71.0,86.43,51.36
2016,3,18,7,15,442.0,45.5,1.5,8.5,120.5,141.16,96.53
2016,3,18,7,30,544.0,56.0,1.5,9.0,170.0,208.37,154.3
2016,3,18,7,45,610.5,63.0,1.55,10.0,225.0,272.71,211.2
2016,3,18,8,0,677.0,70.0,1.6,11.0,280.0,344.16,273.01
2016,3,18,8,15,718.0,75.5,1.55,12.0,334.0,409.44,328.15
2016,3,18,8,30,759.0,81.0,1.5,13.0,388.0,477.22,382.98
2016,3,18,8,45,784.5,86.5,1.5,14.0,439.0,539.8,431.72
2016,3,18,9,0,810.0,92.0,1.5,15.0,490.0,603.13,478.96
2016,3,18,9,15,831.0,95.5,1.55,15.0,537.5,661.86,523.25
2016,3,18,9,30,852.0,99.0,1.6,15.0,585.0,720.14,566.04
2016,3,18,9,45,868.0,101.5,1.65,15.5,627.0,772.86,602.19
2016,3,18,10,0,884.0,104.0,1.7,16.0,669.0,824.05,635.44
2016,3,18,10,15,895.0,106.0,1.75,16.0,704.5,859.45,658.57
2016,3,18,10,30,906.0,108.0,1.8,16.0,740.0,900.85,685.83
2016,3,18,10,45,918.0,107.5,1.85,16.5,769.5,937.88,708.58
2016,3,18,11,0,930.0,107.0,1.9,17.0,799.0,972.05,729.29
2016,3,18,11,15,935.0,108.0,1.9,17.0,819.0,998.16,745.34
2016,3,18,11,30,940.0,109.0,1.9,17.0,839.0,1020.72,759.17
2016,3,18,11,45,942.5,109.5,1.95,17.5,851.0,1036.67,768.03
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,1048.8,774.58
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,1054.07,778.31
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,1055.38,779.71
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,1051.66,778.04
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,1043.99,773.97
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,1029.59,764.44
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,1011.4,752.62
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.5,987.1,735.52
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,959.29,716.28
2016,3,18,14,15,921.0,101.5,1.9,18.5,759.5,925.49,695.22
2016,3,18,14,30,913.0,100.0,1.8,18.0,730.0,888.66,672.07
2016,3,18,14,45,901.5,97.5,1.7,18.0,694.0,845.13,642.98
2016,3,18,15,0,890.0,95.0,1.6,18.0,658.0,799.25,612.14
2016,3,18,15,15,874.5,92.5,1.45,18.0,615.0,755.24,581.87
2016,3,18,15,30,859.0,90.0,1.3,18.0,572.0,701.99,543.21
2016,3,18,15,45,837.5,87.0,1.2,18.0,524.0,643.16,499.94
2016,3,18,16,0,816.0,84.0,1.1,18.0,476.0,584.02,455.35
2016,3,18,16,15,786.0,80.0,1.0,17.5,424.0,519.32,406.11
2016,3,18,16,30,756.0,76.0,0.9,17.0,372.0,455.9,356.13
2016,3,18,16,45,710.0,71.0,0.8,17.0,318.0,386.71,299.52
2016,3,18,17,0,664.0,66.0,0.7,17.0,264.0,321.0,244.07
2016,3,18,17,15,598.5,59.0,0.7,16.5,210.5,251.68,185.66
2016,3,18,17,30,533.0,52.0,0.7,16.0,157.0,189.5,132.31
2016,3,18,17,45,420.0,41.5,0.75,15.5,108.5,123.0,78.23
2016,3,18,18,0,307.0,31.0,0.8,15.0,60.0,70.5,37.24
2016,3,18,18,15,153.5,15.5,0.85,14.5,30.0,23.66,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,5.5,0.8,9.5,5.5,4.16,0.0
2016,3,19,7,0,0.0,11.0,0.9,10.0,11.0,8.34,1.33
2016,3,19,7,15,0.0,23.5,1.3,10.0,23.5,17.89,9.76
2016,3,19,7,30,0.0,36.0,1.7,10.0,36.0,27.48,18.27
2016,3,19,7,45,0.0,49.5,2.1,10.0,49.5,37.87,27.41
2016,3,19,8,0,0.0,63.0,2.5,10.0,63.0,48.29,36.46
2016,3,19,8,15,0.0,69.5,2.65,10.0,69.5,53.32,40.73
2016,3,19,8,30,0.0,76.0,2.8,10.0,76.0,58.36,44.94
2016,3,19,8,45,0.0,43.0,2.95,10.5,43.0,32.89,22.8
2016,3,19,9,0,0.0,10.0,3.1,11.0,10.0,7.63,0.92
2016,3,19,9,15,0.0,64.5,3.1,11.0,64.5,49.52,36.8
2016,3,19,9,30,0.0,119.0,3.1,11.0,119.0,92.83,73.29
2016,3,19,9,45,0.0,82.0,3.1,11.0,82.0,63.14,48.04
2016,3,19,10,0,0.0,45.0,3.1,11.0,45.0,34.56,23.77
2016,3,19,10,15,0.0,50.5,3.0,11.0,50.5,38.83,27.34
2016,3,19,10,30,0.0,56.0,2.9,11.0,56.0,43.11,30.89
2016,3,19,10,45,0.0,61.5,2.8,11.5,61.5,47.4,34.37
2016,3,19,11,0,0.0,67.0,2.7,12.0,67.0,51.69,37.83
2016,3,19,11,15,0.0,95.5,2.55,12.0,95.5,73.94,56.33
2016,3,19,11,30,0.0,124.0,2.4,12.0,124.0,97.0,75.33
2016,3,19,11,45,1.5,143.0,2.3,12.0,144.5,114.05,89.34
2016,3,19,12,0,3.0,162.0,2.2,12.0,165.0,131.3,103.45
2016,3,19,12,15,5.5,182.0,2.1,12.0,186.5,150.56,119.17
2016,3,19,12,30,8.0,202.0,2.0,12.0,208.0,170.0,134.94
2016,3,19,12,45,6.5,188.5,1.9,12.5,193.5,157.02,124.09
2016,3,19,13,0,5.0,175.0,1.8,13.0,179.0,144.11,113.4
2016,3,19,13,15,2.5,116.0,1.8,13.0,118.0,92.92,71.64
2016,3,19,13,30,0.0,57.0,1.8,13.0,57.0,43.98,31.16
2016,3,19,13,45,0.0,63.5,1.85,13.0,63.5,48.99,35.41
2016,3,19,14,0,0.0,70.0,1.9,13.0,70.0,54.0,39.63
2016,3,19,14,15,4.0,139.5,2.1,12.5,142.5,113.06,88.94
2016,3,19,14,30,8.0,209.0,2.3,12.0,215.0,175.15,140.23
2016,3,19,14,45,4.0,148.5,2.5,12.0,151.5,120.28,95.24
2016,3,19,15,0,0.0,88.0,2.7,12.0,88.0,67.82,51.67
2016,3,19,15,15,0.0,82.0,2.85,11.5,82.0,63.13,48.0
2016,3,19,15,30,0.0,76.0,3.0,11.0,76.0,58.44,44.27
2016,3,19,15,45,0.0,56.0,3.15,11.0,56.0,42.95,31.2
2016,3,19,16,0,0.0,36.0,3.3,11.0,36.0,27.53,18.08
2016,3,19,16,15,0.0,32.0,3.45,10.5,32.0,24.44,15.53
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,21.36,12.95
2016,3,19,16,45,0.0,23.5,3.75,9.5,23.5,17.9,10.01
2016,3,19,17,0,0.0,19.0,3.9,9.0,19.0,14.45,7.03
2016,3,19,17,15,0.0,14.5,4.05,8.5,14.5,11.01,4.01
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,7.58,0.97
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,4.92,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.27,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.13,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,6.0,3.0,2.0,6.0,4.54,0.0
2016,3,20,7,0,0.0,12.0,3.1,2.0,12.0,9.1,2.2
2016,3,20,7,15,0.0,21.0,3.1,2.0,21.0,15.97,8.5
2016,3,20,7,30,0.0,30.0,3.1,2.0,30.0,22.86,14.81
2016,3,20,7,45,0.0,39.5,3.1,2.5,39.5,30.16,21.39
2016,3,20,8,0,0.0,49.0,3.1,3.0,49.0,37.47,27.87
2016,3,20,8,15,0.0,48.0,3.05,3.0,48.0,36.71,27.12
2016,3,20,8,30,0.0,47.0,3.0,3.0,47.0,35.95,26.36
2016,3,20,8,45,0.0,53.5,3.0,3.5,53.5,40.98,30.65
2016,3,20,9,0,0.0,60.0,3.0,4.0,60.0,46.02,34.89
2016,3,20,9,15,6.0,130.0,2.95,4.0,133.5,105.93,86.92
2016,3,20,9,30,12.0,200.0,2.9,4.0,207.0,169.89,141.33
2016,3,20,9,45,16.5,221.0,2.85,4.5,232.0,191.76,159.11
2016,3,20,10,0,21.0,242.0,2.8,5.0,257.0,214.13,177.2
2016,3,20,10,15,10.5,182.5,2.7,5.0,190.0,154.21,126.46
2016,3,20,10,30,0.0,123.0,2.6,5.0,123.0,96.0,76.8
2016,3,20,10,45,4.5,171.5,2.55,5.5,175.0,140.16,114.02
2016,3,20,11,0,9.0,220.0,2.5,6.0,227.0,185.72,151.62
2016,3,20,11,15,17.5,263.5,2.45,6.0,277.5,231.87,189.55
2016,3,20,11,30,26.0,307.0,2.4,6.0,328.0,299.88,244.57
2016,3,20,11,45,19.5,281.0,2.4,6.5,297.0,249.77,203.14
2016,3,20,12,0,13.0,255.0,2.4,7.0,266.0,220.58,178.92
2016,3,20,12,15,9.0,215.0,2.35,7.0,222.5,181.97,147.26
2016,3,20,12,30,5.0,175.0,2.3,7.0,179.0,144.11,115.95
2016,3,20,12,45,4.0,166.5,2.25,7.0,170.0,136.0,109.26
2016,3,20,13,0,3.0,158.0,2.2,7.0,161.0,127.91,102.53
2016,3,20,13,15,2.0,154.5,2.1,7.0,156.5,123.98,99.28
2016,3,20,13,30,1.0,151.0,2.0,7.0,152.0,120.08,96.04
2016,3,20,13,45,13.5,220.5,1.95,7.0,231.0,190.37,154.86
2016,3,20,14,0,26.0,290.0,1.9,7.0,310.0,262.85,214.19
2016,3,20,14,15,30.5,288.5,1.85,7.0,311.0,283.37,230.79
2016,3,20,14,30,35.0,287.0,1.8,7.0,312.0,284.77,232.27
2016,3,20,14,45,33.0,270.5,1.75,7.0,293.0,265.94,217.36
2016,3,20,15,0,31.0,254.0,1.7,7.0,274.0,247.32,202.63
2016,3,20,15,15,16.0,209.5,1.7,7.0,220.0,181.1,148.29
2016,3,20,15,30,1.0,165.0,1.7,7.0,166.0,132.02,107.4
2016,3,20,15,45,0.5,110.5,1.7,7.0,111.0,86.27,68.95
2016,3,20,16,0,0.0,56.0,1.7,7.0,56.0,42.92,31.81
2016,3,20,16,15,0.0,49.5,1.65,6.5,49.5,37.89,27.63
2016,3,20,16,30,0.0,43.0,1.6,6.0,43.0,32.87,23.38
2016,3,20,16,45,0.0,36.5,1.55,6.0,36.5,27.86,19.04
2016,3,20,17,0,0.0,30.0,1.5,6.0,30.0,22.86,14.65
2016,3,20,17,15,0.0,23.5,1.3,5.5,23.5,17.88,10.25
2016,3,20,17,30,0.0,17.0,1.1,5.0,17.0,12.91,5.79
2016,3,20,17,45,0.0,11.5,0.95,5.0,11.5,8.72,1.96
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,4.54,0.0
2016,3,20,18,15,0.0,3.0,0.7,4.5,3.0,2.27,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,21.0,2.55,1.5,41.5,34.32,13.52
2016,3,21,7,0,339.0,42.0,2.9,2.0,83.0,90.66,57.15
2016,3,21,7,15,435.0,54.0,3.15,2.5,134.0,145.27,103.06
2016,3,21,7,30,531.0,66.0,3.4,3.0,185.0,211.61,161.65
2016,3,21,7,45,604.5,72.0,3.65,3.5,241.5,276.55,220.86
2016,3,21,8,0,678.0,78.0,3.9,4.0,298.0,349.29,286.49
2016,3,21,8,15,720.0,84.0,4.0,4.5,353.5,415.52,345.83
2016,3,21,8,30,762.0,90.0,4.1,5.0,409.0,485.09,406.27
2016,3,21,8,45,802.5,91.0,4.2,5.5,464.0,550.6,461.78
2016,3,21,9,0,843.0,92.0,4.3,6.0,519.0,619.19,518.14
2016,3,21,9,15,864.0,95.5,4.25,6.0,567.5,679.26,566.45
2016,3,21,9,30,885.0,99.0,4.2,6.0,616.0,738.78,613.01
2016,3,21,9,45,905.0,99.5,4.2,6.5,660.0,786.2,647.71
2016,3,21,10,0,925.0,100.0,4.2,7.0,704.0,838.76,684.4
2016,3,21,10,15,935.0,102.0,4.15,7.5,740.0,883.01,713.86
2016,3,21,10,30,945.0,104.0,4.1,8.0,776.0,924.59,740.94
2016,3,21,10,45,951.5,105.5,4.1,8.5,804.0,959.69,763.57
2016,3,21,11,0,958.0,107.0,4.1,9.0,832.0,991.5,783.68
2016,3,21,11,15,962.5,108.0,4.1,9.0,852.0,1017.49,801.03
2016,3,21,11,30,967.0,109.0,4.1,9.0,872.0,1039.79,815.87
2016,3,21,11,45,967.0,110.5,4.1,9.5,883.5,1054.48,823.96
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,1065.18,829.42
2016,3,21,12,15,967.0,112.5,4.1,10.0,897.5,1070.84,833.05
2016,3,21,12,30,967.0,113.0,4.1,10.0,900.0,1072.45,834.07
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.0,1068.43,830.21
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,1060.35,823.74
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,1044.49,813.12
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,1024.78,800.07
2016,3,21,13,45,958.0,104.5,4.2,11.0,839.5,1000.69,784.04
2016,3,21,14,0,955.0,102.0,4.2,11.0,817.0,972.91,765.47
2016,3,21,14,15,946.0,100.5,4.15,11.0,787.0,937.41,741.03
2016,3,21,14,30,937.0,99.0,4.1,11.0,757.0,898.85,714.38
2016,3,21,14,45,926.0,97.0,4.05,11.0,719.5,855.34,683.99
2016,3,21,15,0,915.0,95.0,4.0,11.0,682.0,809.37,651.56
2016,3,21,15,15,899.0,92.5,3.9,10.5,638.0,757.06,614.99
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,709.04,579.06
2016,3,21,15,45,860.5,87.0,3.7,10.0,545.0,648.53,531.46
2016,3,21,16,0,838.0,84.0,3.6,10.0,496.0,587.77,482.5
2016,3,21,16,15,808.5,80.5,3.25,9.5,443.0,522.89,429.1
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,459.2,375.09
2016,3,21,16,45,735.5,72.0,2.6,9.0,334.5,389.77,314.52
2016,3,21,17,0,692.0,67.0,2.3,9.0,279.0,323.98,255.6
2016,3,21,17,15,628.0,60.0,2.1,8.0,224.5,254.06,193.72
2016,3,21,17,30,564.0,53.0,1.9,7.0,170.0,191.07,137.34
2016,3,21,17,45,461.0,43.0,1.7,6.0,120.0,125.97,82.11
2016,3,21,18,0,358.0,33.0,1.5,5.0,70.0,73.56,40.42
2016,3,21,18,15,179.0,16.5,1.5,4.5,35.0,23.71,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,0.5,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,1.0,12.0,9.36,0.0
2016,3,22,6,45,224.0,26.0,1.1,2.0,50.5,42.68,19.2
2016,3,22,7,0,382.0,41.0,1.2,3.0,89.0,95.25,59.11
2016,3,22,7,15,476.0,51.0,1.2,3.5,140.5,150.24,105.01
2016,3,22,7,30,570.0,61.0,1.2,4.0,192.0,216.61,163.0
2016,3,22,7,45,638.0,66.5,1.2,5.0,248.0,281.3,220.67
2016,3,22,8,0,706.0,72.0,1.2,6.0,304.0,353.13,283.22
2016,3,22,8,15,744.5,77.0,1.45,7.0,359.0,417.91,339.45
2016,3,22,8,30,783.0,82.0,1.7,8.0,414.0,485.68,396.29
2016,3,22,8,45,814.5,84.5,1.95,9.0,466.5,549.51,448.25
2016,3,22,9,0,846.0,87.0,2.2,10.0,519.0,614.53,499.43
2016,3,22,9,15,865.5,90.0,2.4,10.5,566.5,673.08,544.82
2016,3,22,9,30,885.0,93.0,2.6,11.0,614.0,730.93,588.53
2016,3,22,9,45,900.0,95.0,2.8,11.5,656.5,776.31,621.39
2016,3,22,10,0,915.0,97.0,3.0,12.0,699.0,826.18,656.02
2016,3,22,10,15,925.0,99.0,3.1,12.0,734.5,869.96,686.47
2016,3,22,10,30,935.0,101.0,3.2,12.0,770.0,911.12,714.92
2016,3,22,10,45,942.5,102.0,3.35,12.5,798.0,946.19,737.96
2016,3,22,11,0,950.0,103.0,3.5,13.0,826.0,978.06,758.72
2016,3,22,11,15,955.0,104.0,3.6,13.0,846.5,1004.24,776.56
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,1026.79,792.01
2016,3,22,11,45,963.0,105.5,3.8,13.5,879.0,1043.15,801.84
2016,3,22,12,0,966.0,106.0,3.9,14.0,891.0,1055.6,809.13
2016,3,22,12,15,966.5,106.0,3.95,14.0,894.5,1061.14,812.98
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,1062.64,814.28
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,1058.16,810.16
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,1049.67,803.5
2016,3,22,13,15,960.5,105.0,4.1,15.0,873.0,1034.28,793.42
2016,3,22,13,30,957.0,104.0,4.1,15.0,859.0,1015.04,780.85
2016,3,22,13,45,949.5,104.0,4.15,15.0,836.0,989.43,764.26
2016,3,22,14,0,942.0,104.0,4.2,15.0,813.0,960.36,745.29
2016,3,22,14,15,933.0,102.5,4.2,15.0,782.5,925.17,721.67
2016,3,22,14,30,924.0,101.0,4.2,15.0,752.0,886.99,695.83
2016,3,22,14,45,908.5,100.5,4.25,15.0,714.0,841.84,665.03
2016,3,22,15,0,893.0,100.0,4.3,15.0,676.0,794.61,632.54
2016,3,22,15,15,876.5,97.5,4.2,15.0,632.5,749.63,599.99
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,695.57,558.91
2016,3,22,15,45,835.5,92.5,4.05,15.0,539.5,635.37,512.33
2016,3,22,16,0,811.0,90.0,4.0,15.0,490.0,575.15,464.53
2016,3,22,16,15,781.0,85.5,3.75,14.5,438.0,510.4,412.28
2016,3,22,16,30,751.0,81.0,3.5,14.0,386.0,446.98,359.51
2016,3,22,16,45,708.0,75.5,3.3,13.5,331.0,379.16,301.81
2016,3,22,17,0,665.0,70.0,3.1,13.0,276.0,314.58,245.25
2016,3,22,17,15,603.0,62.5,2.95,12.0,222.0,246.53,185.66
2016,3,22,17,30,541.0,55.0,2.8,11.0,168.0,185.24,131.45
2016,3,22,17,45,441.0,44.5,2.65,10.5,118.5,121.95,78.36
2016,3,22,18,0,341.0,34.0,2.5,10.0,69.0,71.01,38.62
2016,3,22,18,15,170.5,17.0,2.6,9.5,34.5,22.98,0.1
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,8.29,0.0
2016,3,23,6,45,160.5,29.5,3.15,6.5,48.5,39.36,19.35
2016,3,23,7,0,276.0,49.0,3.3,7.0,86.0,84.89,54.4
2016,3,23,7,15,361.5,64.5,3.35,7.5,135.5,135.64,96.24
2016,3,23,7,30,447.0,80.0,3.4,8.0,185.0,196.95,149.16
2016,3,23,7,45,523.5,88.0,3.45,8.5,241.0,262.83,207.11
2016,3,23,8,0,600.0,96.0,3.5,9.0,297.0,334.0,269.25
2016,3,23,8,15,642.0,103.5,3.6,10.0,351.0,397.41,323.91
2016,3,23,8,30,684.0,111.0,3.7,11.0,405.0,464.28,379.69
2016,3,23,8,45,727.0,113.0,3.85,12.0,458.5,529.48,432.54
2016,3,23,9,0,770.0,115.0,4.0,13.0,512.0,597.17,485.68
2016,3,23,9,15,791.5,119.5,4.1,13.5,559.5,655.49,530.73
2016,3,23,9,30,813.0,124.0,4.2,14.0,607.0,710.34,572.11
2016,3,23,9,45,837.0,124.0,4.3,14.5,650.5,764.79,612.39
2016,3,23,10,0,861.0,124.0,4.4,15.0,694.0,818.27,650.21
2016,3,23,10,15,872.0,126.5,4.45,15.5,729.5,862.39,679.72
2016,3,23,10,30,883.0,129.0,4.5,16.0,765.0,904.05,707.19
2016,3,23,10,45,896.0,128.0,4.6,16.5,794.0,941.2,731.62
2016,3,23,11,0,909.0,127.0,4.7,17.0,823.0,963.01,745.16
2016,3,23,11,15,914.0,128.0,4.75,17.0,843.0,988.23,762.31
2016,3,23,11,30,919.0,129.0,4.8,17.0,863.0,1009.95,777.06
2016,3,23,11,45,927.0,127.0,4.85,17.5,876.0,1028.01,787.84
2016,3,23,12,0,935.0,125.0,4.9,18.0,889.0,1042.39,796.19
2016,3,23,12,15,935.5,125.0,4.9,18.0,892.0,1047.69,799.54
2016,3,23,12,30,936.0,125.0,4.9,18.0,895.0,1049.08,800.42
2016,3,23,12,45,940.5,121.5,4.95,18.5,891.0,1046.95,797.94
2016,3,23,13,0,945.0,118.0,5.0,19.0,887.0,1040.82,792.89
2016,3,23,13,15,941.0,117.0,5.0,19.0,872.5,1025.12,782.54
2016,3,23,13,30,937.0,116.0,5.0,19.0,858.0,1005.67,769.76
2016,3,23,13,45,933.5,114.0,5.0,19.0,836.5,982.01,754.15
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,954.79,736.1
2016,3,23,14,15,921.0,110.0,4.95,19.0,784.5,919.39,711.94
2016,3,23,14,30,912.0,108.0,4.9,19.0,754.0,881.03,685.64
2016,3,23,14,45,901.0,105.5,4.9,19.0,717.0,837.83,656.05
2016,3,23,15,0,890.0,103.0,4.9,19.0,680.0,799.99,630.15
2016,3,23,15,15,874.0,100.0,4.75,18.5,636.5,747.27,592.77
2016,3,23,15,30,858.0,97.0,4.6,18.0,593.0,693.12,552.53
2016,3,23,15,45,833.5,94.5,4.45,18.0,543.5,633.03,505.77
2016,3,23,16,0,809.0,92.0,4.3,18.0,494.0,572.92,457.97
2016,3,23,16,15,779.0,87.5,4.05,17.5,441.5,508.33,406.21
2016,3,23,16,30,749.0,83.0,3.8,17.0,389.0,445.06,354.04
2016,3,23,16,45,700.0,79.0,3.6,16.5,333.5,376.49,296.33
2016,3,23,17,0,651.0,75.0,3.4,16.0,278.0,311.74,240.35
2016,3,23,17,15,588.0,66.5,3.25,15.0,224.0,243.42,181.3
2016,3,23,17,30,525.0,58.0,3.1,14.0,170.0,182.02,127.79
2016,3,23,17,45,421.5,47.0,3.0,13.5,120.0,119.01,75.89
2016,3,23,18,0,318.0,36.0,2.9,13.0,70.0,68.8,37.62
2016,3,23,18,15,159.0,18.0,2.9,12.5,35.0,22.61,1.84
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
