Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.02,0.0
2016,3,24,6,45,148.5,31.5,2.75,10.0,52.0,39.77,20.49
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,87.17,54.71
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,137.37,95.44
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,201.51,149.96
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,219.09,171.52
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,219.18,176.06
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,272.98,221.37
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,332.37,270.52
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,450.32,365.26
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,582.95,468.8
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,639.89,512.49
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,693.54,553.28
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,746.3,591.91
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,798.08,628.39
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,841.6,659.01
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,882.79,687.85
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,918.93,711.62
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,952.22,733.27
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,815.95,632.16
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,645.14,499.49
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,595.67,462.44
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,564.95,438.24
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,820.27,635.67
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,1015.46,775.64
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,1018.05,774.77
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,1001.61,762.14
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,985.52,751.49
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,965.93,738.5
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,938.95,720.42
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,908.96,700.26
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,874.23,677.72
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,836.9,653.19
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,797.97,626.14
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,751.5,592.28
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,699.03,554.13
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,645.79,514.58
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,588.79,470.32
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,531.99,425.24
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,469.27,375.12
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,408.63,325.34
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,346.24,272.45
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,286.84,220.88
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,222.44,165.71
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,162.33,114.32
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,105.37,68.11
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,60.35,34.23
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,21.24,3.17
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,4.72,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,9.14,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,30.66,16.79
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,58.84,39.14
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,93.12,67.17
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,137.41,104.28
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,179.77,139.84
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,227.91,180.18
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,218.71,175.08
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,196.16,157.33
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,257.28,206.6
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,313.81,251.26
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,318.58,254.05
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,306.1,243.22
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,345.08,273.01
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,401.3,315.18
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,423.57,331.33
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,445.51,347.25
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,590.31,457.57
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,743.05,568.4
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,741.81,564.82
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,720.96,548.87
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,508.39,392.56
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,271.16,209.32
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,361.06,279.52
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,432.02,333.34
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,569.34,437.84
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,703.69,536.3
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,704.95,537.24
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,704.04,537.51
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,666.2,510.33
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,628.09,482.93
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,566.15,437.07
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,488.86,379.5
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,536.53,417.93
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,559.06,436.8
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,603.74,472.94
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,626.12,491.6
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,527.59,416.17
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,444.48,351.57
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,402.46,318.44
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,358.0,282.0
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,299.59,233.44
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,246.79,189.08
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,191.59,143.3
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,142.02,101.91
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,90.44,60.02
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,51.55,30.1
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,19.49,3.96
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.08,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,13.54,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,40.44,22.48
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,87.83,56.8
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,136.82,96.87
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,195.5,147.15
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,252.77,197.76
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,320.91,257.04
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,380.69,308.51
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,443.7,361.18
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,407.29,332.55
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,329.97,268.92
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,420.19,341.27
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,506.83,408.59
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,527.73,422.14
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,545.02,432.82
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,574.41,452.53
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,602.39,470.61
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,527.23,411.2
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,444.5,345.94
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,405.79,315.74
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,365.57,283.99
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,541.89,419.63
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,721.11,549.21
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,605.93,462.78
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,488.67,375.06
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,517.35,396.53
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,523.58,400.77
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,460.61,354.27
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,419.21,323.44
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,443.06,342.45
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,484.04,373.24
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,400.18,310.95
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,337.5,263.92
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,275.17,216.27
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,202.7,159.58
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,134.78,105.81
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,70.1,53.08
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,69.7,53.01
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,69.33,52.89
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,53.34,39.71
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,37.49,26.48
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,32.09,21.96
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,26.7,17.38
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,21.33,12.79
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,15.97,8.13
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,11.0,3.75
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,6.06,0.0
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.02,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,2.64,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,4.54,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,7.2,0.6
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,9.87,2.96
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,12.93,5.62
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,15.99,8.24
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,31.33,21.46
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,46.76,34.58
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,53.74,40.3
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,60.74,45.97
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,82.89,64.38
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,105.59,83.02
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,138.67,110.1
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,172.63,137.58
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,156.02,123.68
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,139.45,109.95
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,176.26,139.53
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,213.93,169.21
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,223.78,176.69
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,233.66,184.26
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,226.83,178.34
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,219.95,172.48
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,233.17,183.01
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,246.41,193.48
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,232.69,182.77
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,218.99,172.14
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,201.0,158.04
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,183.16,143.98
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,163.35,128.24
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,143.8,112.6
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,120.85,94.26
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,98.3,76.06
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,81.34,62.25
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,64.75,48.63
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,49.21,35.79
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,33.74,22.9
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,41.42,29.47
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,49.11,36.08
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,34.43,23.81
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,19.83,11.43
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,17.14,9.16
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,14.45,6.87
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,11.78,4.57
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,9.1,2.23
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,6.44,0.0
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,3.78,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,1.89,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,7.08,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,15.41,0.21
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,49.66,24.86
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,100.9,60.36
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,109.4,77.7
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,89.98,70.14
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,114.8,91.26
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,140.97,113.23
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,167.55,135.26
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,195.02,157.65
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,299.53,242.66
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,421.5,339.56
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,573.3,459.98
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,715.61,570.69
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,768.36,608.0
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,819.62,642.74
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,864.04,673.05
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,905.83,701.27
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,941.22,724.81
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,973.34,746.02
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,999.23,762.42
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,1021.41,776.61
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,1036.05,784.46
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,1046.68,789.74
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,1052.73,793.57
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,1054.73,794.85
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,1048.35,790.65
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,1037.97,783.95
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,1023.1,773.73
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,1004.37,761.03
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,978.27,744.02
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,948.69,724.67
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,914.37,703.06
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,876.95,679.13
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,832.99,649.09
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,786.65,617.12
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,735.56,581.07
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,682.87,542.09
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,629.45,500.6
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,570.28,453.76
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,506.44,402.34
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,443.56,350.15
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,376.74,293.49
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,312.87,237.8
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,244.9,178.86
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,183.65,125.47
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,121.37,74.48
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,70.08,36.71
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,24.72,8.24
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,7.08,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,8.65,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,18.74,4.49
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,55.36,29.49
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,108.28,66.94
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,163.89,113.17
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,228.77,170.11
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,291.5,226.74
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,358.98,286.57
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,422.77,342.41
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,488.68,398.22
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,549.48,448.22
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,610.43,496.61
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,667.44,541.11
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,723.69,583.71
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,774.02,619.8
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,822.32,652.47
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,856.02,673.24
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,895.68,698.01
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,929.07,717.91
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,959.24,735.34
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,983.71,750.07
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,1004.61,762.34
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,1019.47,769.13
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,1030.54,773.42
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,1035.35,775.1
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,1036.25,774.35
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,1032.26,769.75
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,1024.33,762.78
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,1008.79,751.76
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,989.51,738.47
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,965.15,721.96
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,937.29,703.23
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,902.73,680.09
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,865.2,654.97
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,822.29,626.75
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,784.4,601.82
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,732.44,565.06
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,678.98,526.46
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,621.1,483.61
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,562.76,439.18
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,499.05,389.76
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,436.47,339.52
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,370.48,284.53
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,307.52,230.56
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,240.99,174.03
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,180.68,122.5
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,119.25,73.12
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,68.87,36.67
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,25.01,9.56
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,7.87,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,9.05,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,18.0,5.92
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,55.15,30.32
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,107.3,67.21
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,161.71,112.05
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,225.31,167.08
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,287.24,222.0
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,354.64,280.58
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,417.49,334.99
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,482.46,389.46
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,543.04,438.22
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,604.19,485.73
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,660.76,528.76
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,716.49,569.92
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,765.61,605.09
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,812.68,637.04
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,845.47,658.79
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,883.96,684.55
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,915.53,704.32
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,943.68,721.67
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,966.75,736.51
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,986.32,749.04
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,998.08,755.4
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,1006.0,759.33
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,1009.64,761.97
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,1009.5,762.24
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,1001.28,755.8
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,989.41,747.08
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,973.07,736.5
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,967.05,733.1
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,935.75,712.75
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,901.65,690.57
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,866.35,668.39
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,828.46,644.13
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,780.68,610.83
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,736.35,578.59
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,655.7,519.28
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,578.81,461.58
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,493.34,395.16
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,421.93,338.45
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,396.6,317.91
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,369.02,293.74
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,303.39,238.54
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,249.42,192.47
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,194.4,145.86
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,144.92,103.91
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,95.92,64.31
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,54.23,32.84
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,22.83,10.21
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,4.72,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,9.12,0.7
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,21.0,11.93
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,32.9,22.47
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,47.23,35.01
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,61.77,47.54
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,77.68,60.99
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,93.76,74.34
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,118.42,94.6
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,144.34,115.71
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,200.82,161.86
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,254.36,205.01
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,336.58,271.03
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,414.0,332.23
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,458.17,366.05
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,519.25,412.29
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,455.15,360.64
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,382.47,301.82
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,378.17,297.41
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,372.97,292.16
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,498.28,390.19
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,607.41,473.57
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,512.96,399.04
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,394.9,306.35
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,366.76,284.69
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,338.46,262.63
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,365.07,282.89
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,391.42,302.67
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,421.15,325.81
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,449.91,348.05
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,421.18,326.09
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,392.73,304.47
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,360.72,280.51
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,329.31,256.95
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,484.91,380.91
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,606.42,474.02
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,347.74,276.06
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,100.54,76.83
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,129.11,100.72
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,157.46,124.0
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,98.19,76.05
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,42.12,29.82
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,36.32,25.07
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,30.54,20.26
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,24.78,15.43
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,19.03,10.54
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,14.06,6.21
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,9.1,1.87
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,4.92,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.79,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,1.97,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,3.78,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,8.72,1.5
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,13.68,5.8
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,19.79,11.09
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,25.93,16.34
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,32.85,22.18
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,39.79,27.97
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,81.67,62.9
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,125.31,98.79
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,143.36,113.08
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,161.95,127.67
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,133.7,104.13
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,105.37,80.61
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,112.7,86.18
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,120.08,91.73
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,134.84,103.44
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,149.86,115.3
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,123.63,93.96
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,97.62,72.88
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,100.11,74.79
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,102.6,76.7
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,172.67,132.3
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,245.05,188.75
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,351.99,272.06
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,443.54,342.24
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,468.89,361.58
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,513.77,395.39
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,390.31,301.88
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,271.58,210.03
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,318.28,246.86
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,346.39,268.93
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,307.47,238.85
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,254.19,197.59
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,221.1,171.9
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,188.82,146.64
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,169.84,132.13
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,151.23,117.77
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,140.98,109.83
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,130.93,102.01
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,115.71,89.95
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,100.78,78.03
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,87.1,67.01
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,73.54,55.93
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,60.1,44.89
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,46.8,33.74
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,34.43,23.13
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,22.14,12.51
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,12.94,4.36
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,10.23,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,19.73,9.66
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,41.5,26.8
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,68.64,48.09
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,99.14,73.44
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,133.31,102.53
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,82.89,63.42
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,19.06,10.78
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,75.5,58.9
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,135.01,108.61
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,155.59,125.06
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,176.8,141.91
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,433.26,352.32
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,685.27,547.76
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,736.82,584.32
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,787.32,620.69
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,764.62,599.9
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,715.36,559.83
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,638.51,499.7
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,551.21,430.44
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,786.67,613.72
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,979.32,752.95
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,998.18,764.44
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,1013.43,774.77
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,1018.4,779.21
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,1019.47,781.11
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,1016.93,780.64
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,1010.36,777.46
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,995.38,768.1
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,976.6,756.16
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,863.57,676.0
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,726.14,570.69
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,811.26,641.41
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,854.87,677.2
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,812.43,647.01
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,767.44,615.03
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,717.06,577.44
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,665.01,537.45
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,609.4,492.69
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,555.89,448.4
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,493.6,396.64
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,432.0,343.94
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,366.34,286.64
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,303.34,230.3
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,238.08,172.08
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,176.93,118.13
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,115.81,68.71
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,65.39,33.65
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,22.14,12.18
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,11.02,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
