Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,11.02,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,23.13,13.6
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,62.2,33.89
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,117.29,72.62
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,174.3,120.78
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,239.16,178.94
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,303.18,238.12
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,370.3,299.39
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,433.52,356.01
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,498.38,412.17
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,559.78,463.74
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,621.35,513.65
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,672.75,553.95
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,726.8,594.83
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,775.8,630.58
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,822.68,662.01
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,864.9,689.39
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,904.27,714.25
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,937.02,734.03
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,966.36,751.2
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,989.84,763.63
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,1009.57,773.34
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,1023.58,780.2
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1033.61,784.5
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,1037.71,786.39
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,1037.75,785.77
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,1031.76,779.86
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,1021.72,771.47
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,1005.49,760.55
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,985.41,747.23
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,959.79,729.51
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,930.61,709.5
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,895.48,686.19
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,857.27,660.72
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,813.91,630.81
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,768.13,598.99
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,717.65,562.28
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,665.51,523.4
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,607.6,479.18
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,552.37,435.66
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,489.22,385.14
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,426.95,333.71
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,361.82,278.18
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,299.53,223.69
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,233.43,166.73
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,173.91,115.48
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,113.97,67.72
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,64.19,33.53
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,21.81,12.31
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,11.02,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,10.62,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,22.28,13.0
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,60.23,31.54
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,113.66,68.06
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,169.5,114.13
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,234.24,170.84
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,295.89,226.17
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,361.75,284.24
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,424.34,338.61
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,488.61,392.6
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,548.91,441.74
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,605.66,486.66
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,660.38,529.24
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,713.89,569.74
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,762.65,605.71
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,809.25,637.72
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,850.07,664.54
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,888.05,689.04
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,920.42,709.73
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,949.41,727.97
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,973.03,743.49
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,992.93,756.53
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,1006.69,764.36
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1016.52,769.64
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,1020.01,771.81
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1019.51,771.45
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,1013.12,767.65
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,1002.79,761.29
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,986.73,750.72
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,966.92,737.66
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,940.48,719.01
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,910.71,698.1
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,875.41,675.63
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,837.2,650.89
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,791.8,619.43
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,744.54,585.88
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,694.19,547.78
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,647.22,511.34
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,587.72,464.65
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,528.79,417.38
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,467.3,367.77
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,406.57,317.3
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,340.13,261.29
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,278.47,208.26
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,216.52,154.86
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,160.67,107.34
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,104.52,63.98
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,58.32,32.71
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,24.09,13.95
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,12.74,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,6.69,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,13.43,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,27.15,17.74
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,64.53,36.84
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,118.84,74.69
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,175.18,122.16
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,239.38,179.88
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,301.97,237.93
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,368.62,298.96
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,432.83,357.4
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,498.22,415.33
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,558.68,466.84
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,619.01,516.5
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,676.16,561.86
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,732.31,604.94
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,782.47,642.06
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,822.12,669.74
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,864.13,698.84
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,903.4,725.51
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,936.27,746.17
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,965.82,764.32
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,990.07,779.97
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,1010.67,793.03
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,1025.19,800.39
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,1035.82,805.11
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,1039.69,806.72
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,1039.59,805.76
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,1035.48,801.16
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,1027.32,793.97
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,1011.09,782.4
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,991.04,768.37
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,966.67,750.09
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,938.61,729.4
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,902.99,704.81
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,864.3,678.06
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,820.65,648.02
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,774.46,615.3
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,723.41,577.95
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,675.59,541.91
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,617.32,496.38
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,558.41,449.06
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,494.86,397.05
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,432.17,344.06
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,366.1,286.37
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,301.66,228.86
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,235.67,170.81
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,175.24,118.07
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,114.65,69.36
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,64.36,35.14
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,24.7,15.41
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,13.9,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,6.69,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,12.57,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,25.54,16.85
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,63.42,35.8
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,116.63,73.19
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,171.9,119.52
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,234.65,175.43
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,295.88,231.5
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,360.67,289.81
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,423.23,345.32
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,486.72,399.92
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,546.45,449.82
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,606.43,498.31
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,661.6,541.58
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,715.66,582.73
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,758.28,613.36
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,804.84,644.98
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,845.74,672.35
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,883.87,697.49
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,914.52,717.46
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,941.65,734.93
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,965.04,750.78
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,984.81,764.21
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,995.91,770.3
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,1002.99,773.79
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,944.08,732.42
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,848.98,660.34
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,844.89,657.43
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,838.08,651.96
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,913.69,710.98
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,951.71,738.64
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,936.97,728.96
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,905.82,708.15
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,797.43,629.08
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,681.84,541.32
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,634.46,506.33
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,587.45,470.71
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,474.66,383.02
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,373.87,303.04
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,304.08,247.05
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,230.89,187.58
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,186.95,152.02
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,140.7,114.06
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,120.87,97.85
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,101.85,82.1
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,83.01,66.3
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,65.02,51.03
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,48.25,36.31
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,31.85,21.72
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,19.48,10.94
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,6.83,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.54,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,14.82,0.0
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,29.13,19.21
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,58.4,33.58
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,112.22,68.84
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,165.2,111.9
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,225.98,164.76
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,287.92,220.06
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,357.56,281.97
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,419.33,336.56
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,482.78,390.91
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,543.35,441.3
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,600.67,487.58
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,654.51,530.65
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,707.09,571.62
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,663.97,533.28
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,565.22,451.94
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,733.54,585.77
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,877.88,694.02
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,831.14,655.85
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,743.14,584.52
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,435.95,349.96
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,104.98,80.46
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,365.7,292.15
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,612.78,482.05
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,573.81,450.73
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,533.67,419.3
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,599.72,472.44
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,682.49,536.97
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,478.27,379.34
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,262.63,207.31
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,411.46,326.78
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,521.89,413.24
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,598.62,475.77
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,663.98,528.6
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,586.97,468.92
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,528.57,423.06
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,271.25,219.47
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,21.46,12.3
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,300.01,246.16
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,521.92,420.86
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,377.44,303.64
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,250.27,201.13
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,283.45,223.29
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,280.3,211.21
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,218.27,156.86
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,162.12,108.72
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,107.15,65.26
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,60.67,34.16
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,26.51,16.67
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,13.74,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,7.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,13.77,0.36
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,28.06,19.03
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,64.93,35.76
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,118.73,71.94
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,175.11,118.45
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,238.58,174.46
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,301.84,231.76
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,367.64,290.72
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,430.39,345.95
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,494.62,400.59
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,555.61,450.83
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,613.24,496.78
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,668.06,539.95
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,721.56,580.86
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,770.18,616.26
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,816.68,647.89
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,857.76,675.92
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,895.92,701.67
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,928.28,722.26
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,957.22,740.41
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,980.87,756.25
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,1000.74,769.58
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,923.28,713.79
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,806.07,623.79
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,786.31,609.51
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,748.95,582.11
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,507.36,400.3
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,219.22,172.42
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,183.11,144.25
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,147.55,115.69
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,278.41,221.66
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,401.51,318.24
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,506.96,403.49
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,601.54,478.69
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,530.91,423.79
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,450.91,361.81
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,296.64,239.97
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,136.24,108.58
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,79.33,61.58
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,24.49,15.29
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,66.93,51.68
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,110.54,89.0
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,229.01,181.97
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,284.99,214.75
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,221.78,158.5
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,163.98,108.41
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,107.14,63.62
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,59.35,32.65
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,25.87,16.61
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,15.54,0.0
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,7.47,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,14.56,2.56
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,29.66,20.66
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,65.99,37.11
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,119.84,73.55
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,176.26,120.55
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,239.75,177.46
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,304.01,236.69
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,371.25,298.4
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,434.93,356.97
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,500.18,415.56
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,472.87,396.21
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,408.67,342.88
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,571.73,480.49
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,731.59,613.04
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,781.69,652.84
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,829.65,689.24
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,871.27,719.83
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,909.91,747.94
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,942.89,770.17
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,972.31,789.57
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,995.69,805.87
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,1015.21,819.37
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,1028.57,826.85
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,1037.83,831.42
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,1041.54,833.27
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1041.13,832.27
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1034.72,827.4
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1024.22,819.72
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1007.91,807.94
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,987.69,793.43
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,961.56,774.66
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,931.88,753.32
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,896.96,727.78
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,858.86,699.84
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,814.54,667.35
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,767.83,631.65
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,716.56,591.87
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,663.56,549.74
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,608.8,504.01
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,549.36,453.49
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,486.79,399.68
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,424.9,344.89
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,358.39,284.64
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,293.69,225.16
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,228.62,166.35
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,168.85,113.52
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,109.86,66.36
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,60.5,34.46
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,27.2,18.35
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,16.41,0.0
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,7.87,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,13.78,3.56
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,28.22,20.01
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,65.79,36.8
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,119.6,73.77
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,175.75,120.6
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,240.04,177.65
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,301.0,233.03
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,364.89,289.82
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,426.35,342.72
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,489.14,394.07
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,547.08,439.38
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,604.45,481.81
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,654.27,518.0
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,706.46,554.41
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,751.61,584.35
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,794.02,611.07
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,832.91,637.47
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,868.98,662.01
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,897.1,681.18
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,921.4,697.87
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,943.47,713.45
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,962.01,726.78
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,971.44,733.75
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,976.95,738.22
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,979.76,740.7
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,978.87,740.87
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,971.5,736.28
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,960.52,729.37
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,912.74,697.87
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,834.83,641.92
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,800.4,618.06
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,764.33,592.32
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,746.34,581.49
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,729.17,570.69
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,731.26,574.73
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,718.16,567.2
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,667.83,529.64
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,618.16,491.92
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,562.53,448.73
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,506.71,404.14
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,415.44,331.46
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,331.06,263.53
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,278.75,219.2
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,230.38,177.55
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,181.11,135.36
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,135.51,96.7
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,91.69,61.8
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,53.93,35.11
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,28.8,19.45
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,15.18,0.89
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,7.87,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,3.78,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,7.58,1.09
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,12.53,5.29
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,17.5,9.75
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,23.24,14.84
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,29.0,19.86
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,90.02,72.02
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,154.78,126.54
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,233.34,190.81
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,327.53,267.75
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,284.48,232.7
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,226.38,183.95
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,251.84,204.2
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,277.85,224.53
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,327.36,263.34
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,379.09,303.2
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,408.7,325.48
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,454.38,359.87
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,545.47,431.04
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,657.68,516.1
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,668.67,522.26
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,677.83,527.52
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,826.13,641.62
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,954.81,735.37
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,958.39,736.96
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,958.37,736.94
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,883.13,681.57
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,792.05,612.0
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,784.03,607.0
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,773.38,599.67
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,823.88,639.34
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,852.71,662.2
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,818.22,637.89
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,781.27,611.24
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,742.58,582.93
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,697.41,549.44
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,623.65,492.83
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,553.42,438.19
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,510.76,404.6
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,465.08,367.57
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,379.58,299.14
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,311.06,243.97
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,255.39,198.1
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,211.43,161.37
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,166.82,123.96
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,126.1,90.33
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,86.83,59.57
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,53.32,35.59
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,31.02,20.69
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,15.97,2.24
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,8.26,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,17.78,7.45
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,31.2,21.51
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,49.77,35.88
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,71.57,53.74
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,95.38,73.4
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,121.65,95.3
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,96.64,75.69
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,63.79,48.74
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,89.65,70.34
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,115.92,91.94
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,98.87,77.3
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,81.9,62.89
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,108.38,84.55
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,135.31,106.29
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,107.82,83.58
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,80.55,61.11
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,102.07,78.65
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,123.89,96.25
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,151.75,118.44
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,180.07,140.72
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,145.25,112.69
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,110.66,84.76
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,151.37,117.65
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,192.72,150.63
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,405.89,318.67
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,592.15,458.1
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,421.83,328.57
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,222.72,173.23
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,367.82,288.13
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,516.3,400.51
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,416.96,324.74
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,337.36,263.46
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,258.54,202.58
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,173.07,135.1
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,277.81,219.8
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,382.18,301.59
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,524.62,415.17
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,613.41,483.21
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,380.57,302.59
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,156.39,123.19
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,309.15,245.57
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,394.07,305.11
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,333.16,251.61
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,274.61,199.79
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,213.45,147.28
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,157.19,100.17
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,101.64,58.51
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,54.64,30.86
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,27.92,18.51
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,18.03,4.59
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,8.65,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,8.65,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,20.8,10.85
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,32.86,23.85
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,67.51,39.05
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,119.81,73.88
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,174.45,118.42
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,235.52,171.97
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,295.77,226.31
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,360.93,284.32
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,421.46,338.53
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,483.38,392.53
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,542.22,441.99
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,601.01,489.89
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,655.24,531.81
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,702.73,567.38
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,748.39,600.57
