Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,791.46,630.82
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,830.94,655.52
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,867.62,677.46
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,897.36,693.82
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,923.55,707.14
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,946.03,721.17
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,964.94,732.8
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,977.05,738.52
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,985.37,741.82
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,988.99,743.48
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,988.8,742.77
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,980.69,735.57
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,968.89,726.13
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,952.6,714.07
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,932.78,699.75
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,862.28,650.9
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,767.53,582.35
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,726.1,553.73
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,683.59,523.49
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,634.84,488.29
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,586.35,452.89
2016,4,13,15,15,454.5,253.0,1.2,16.0,560.0,540.12,419.31
2016,4,13,15,30,428.0,247.0,1.2,16.0,520.0,494.64,385.61
2016,4,13,15,45,376.0,237.5,1.2,16.0,464.0,423.47,331.97
2016,4,13,16,0,324.0,228.0,1.2,16.0,408.0,367.32,288.76
2016,4,13,16,15,300.0,208.0,1.15,15.5,362.5,319.41,251.44
2016,4,13,16,30,276.0,188.0,1.1,15.0,317.0,273.63,214.94
2016,4,13,16,45,247.5,172.5,1.05,15.0,277.5,232.38,181.11
2016,4,13,17,0,219.0,157.0,1.0,15.0,238.0,194.05,149.4
2016,4,13,17,15,201.5,133.5,0.95,14.0,199.0,154.96,117.12
2016,4,13,17,30,184.0,110.0,0.9,13.0,160.0,118.11,86.73
2016,4,13,17,45,148.0,87.5,0.9,12.5,122.0,81.26,57.76
2016,4,13,18,0,112.0,65.0,0.9,12.0,84.0,51.69,36.17
2016,4,13,18,15,65.0,43.5,0.9,11.5,53.5,32.02,22.15
2016,4,13,18,30,18.0,22.0,0.9,11.0,23.0,16.75,4.75
2016,4,13,18,45,9.0,11.0,0.95,10.5,11.5,8.65,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,9.44,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,21.96,12.33
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,34.3,25.25
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,67.37,40.02
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,117.83,73.58
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,171.24,116.84
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,231.08,168.82
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,289.7,221.12
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,351.79,275.72
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,412.13,328.36
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,472.79,379.77
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,530.19,427.1
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,587.54,472.88
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,640.63,513.86
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,692.63,552.8
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,739.75,587.02
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,776.87,613.34
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,816.18,640.77
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,852.85,665.64
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,883.75,685.03
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,911.44,702.08
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,934.01,715.13
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,953.1,725.76
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,965.45,732.25
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,974.08,736.38
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,977.16,737.82
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,976.47,736.88
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,971.57,733.74
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,962.89,728.19
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,946.9,717.84
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,927.32,705.17
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,902.48,687.66
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,874.27,667.94
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,840.53,645.6
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,803.92,621.16
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,761.92,591.86
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,724.07,564.2
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,674.1,527.96
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,622.68,489.68
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,567.13,446.46
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,511.14,401.62
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,450.97,352.55
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,391.76,302.79
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,329.15,248.73
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,270.23,196.93
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,209.16,144.67
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,153.28,98.25
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,98.91,58.13
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,53.52,32.27
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,30.22,20.75
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,19.61,7.42
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,9.44,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,12.59,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,23.34,13.9
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,34.9,25.96
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,66.03,41.52
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,111.91,73.05
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,160.94,111.77
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,215.61,158.45
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,269.86,207.42
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,327.1,258.51
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,401.7,322.6
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,481.45,389.59
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,539.59,438.21
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,597.6,485.44
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,651.44,527.72
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,704.08,567.83
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,744.78,598.35
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,788.97,630.62
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,782.17,620.27
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,742.23,586.05
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,842.51,661.92
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,921.38,716.91
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,943.32,730.6
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,961.67,742.18
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,973.66,748.3
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,981.87,751.92
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,984.47,752.87
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,983.26,751.35
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,889.14,682.77
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,763.8,587.18
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,777.38,598.54
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,787.27,606.25
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,791.78,609.88
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,794.64,612.17
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,719.99,557.44
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,651.45,506.74
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,626.19,489.2
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,597.53,468.49
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,529.91,417.46
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,457.14,362.03
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,458.42,363.33
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,443.3,350.3
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,382.83,301.46
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,330.5,258.17
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,279.19,214.6
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,231.37,173.64
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,181.72,131.58
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,135.14,92.86
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,90.93,59.46
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,52.89,35.29
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,32.13,22.47
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,18.84,7.57
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,9.83,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,7.47,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,14.1,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,24.85,15.49
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,35.85,26.78
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,69.54,43.4
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,117.68,75.58
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,164.03,111.58
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,218.93,158.37
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,291.23,221.11
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,368.99,287.95
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,401.6,319.95
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,424.66,342.02
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,477.62,385.59
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,530.5,427.6
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,618.48,495.92
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,710.58,565.4
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,757.21,598.5
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,801.52,629.3
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,840.97,654.39
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,877.47,677.04
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,908.29,695.92
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,935.68,712.35
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,957.27,726.14
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,975.15,737.52
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,987.42,743.84
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,995.8,747.69
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,998.45,749.26
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,997.15,748.4
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,990.11,742.47
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,979.17,734.13
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,963.07,723.38
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,943.23,710.26
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,916.77,693.22
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,886.92,673.89
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,852.2,650.75
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,814.51,625.47
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,771.91,596.18
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,726.97,563.82
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,676.35,526.31
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,624.22,486.77
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,571.46,445.63
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,514.32,400.06
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,453.47,350.72
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,393.45,300.54
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,330.86,246.76
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,269.06,192.97
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,207.72,140.87
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,151.38,94.65
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,96.12,54.84
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,49.59,30.0
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,29.51,20.17
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,19.65,8.66
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,6.29,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,12.24,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,25.26,16.07
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,37.56,28.31
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,69.14,41.35
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,119.87,73.85
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,173.73,116.65
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,233.69,167.96
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,292.94,219.86
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,357.2,275.2
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,416.77,326.22
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,477.63,376.63
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,535.36,422.41
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,592.96,466.38
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,645.64,506.1
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,697.07,543.75
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,735.48,571.14
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,776.82,599.84
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,815.65,625.61
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,851.77,648.52
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,881.65,667.0
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,908.29,683.23
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,929.8,696.84
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,947.78,708.16
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,960.36,714.64
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,969.25,718.8
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,971.7,720.22
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,970.39,719.36
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,964.43,715.59
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,954.74,709.52
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,938.71,699.37
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,919.1,686.97
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,893.9,669.6
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,865.45,650.12
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,831.41,627.64
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,794.54,603.15
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,752.43,573.84
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,714.5,546.66
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,665.04,511.41
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,614.18,474.19
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,558.66,431.56
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,502.74,387.42
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,443.19,339.63
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,383.45,290.3
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,322.34,238.37
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,263.82,187.9
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,203.71,137.67
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,148.74,93.33
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,95.25,55.28
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,50.37,31.7
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,31.79,21.9
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,21.22,10.13
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,10.23,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,6.69,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,13.76,0.0
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,24.86,15.59
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,35.97,26.35
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,67.69,39.21
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,118.37,70.92
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,171.42,112.09
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,230.3,161.4
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,288.67,211.98
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,349.94,264.34
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,410.21,314.0
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,470.39,361.61
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,526.46,404.15
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,582.19,444.44
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,634.19,481.55
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,685.02,516.47
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,726.27,543.36
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,771.48,571.95
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,809.59,595.0
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,844.94,615.27
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,875.34,630.73
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,902.47,643.79
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,924.02,655.33
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,942.01,664.7
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,953.7,668.95
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,961.66,671.03
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,964.52,672.55
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,963.6,671.97
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,957.56,668.24
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,947.75,662.37
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,931.62,653.02
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,911.92,641.62
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,886.66,627.77
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,858.15,611.82
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,824.01,591.31
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,787.04,568.87
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,745.39,542.56
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,701.56,513.92
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,657.54,483.04
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,606.22,446.5
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,550.9,406.69
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,495.23,365.3
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,436.45,319.98
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,378.58,274.0
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,316.65,224.02
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,258.64,176.26
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,199.46,128.99
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,145.16,87.0
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,92.08,50.91
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,47.37,29.02
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,30.6,20.2
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,20.41,9.52
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.05,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,16.99,0.0
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,28.06,18.34
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,39.31,29.22
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,69.18,43.14
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,115.88,73.3
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,162.78,109.87
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,211.15,150.48
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,261.81,195.44
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,306.42,234.73
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,363.88,281.82
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,418.7,325.38
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,447.74,347.92
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,473.69,366.45
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,524.07,403.17
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,576.03,439.95
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,584.65,443.26
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,573.63,432.5
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,645.79,484.45
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,709.72,529.39
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,799.83,592.35
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,881.22,646.97
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,862.02,630.06
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,823.0,600.11
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,797.25,580.91
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,767.87,559.13
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,786.35,572.06
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,802.44,582.97
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,787.79,573.47
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,770.88,562.69
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,765.01,559.46
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,756.46,554.34
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,750.7,550.44
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,741.3,544.02
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,618.31,458.26
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,504.34,376.86
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,525.79,394.2
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,527.94,396.7
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,519.47,391.49
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,495.29,374.6
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,474.2,358.8
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,448.91,338.45
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,401.47,300.82
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,354.78,263.0
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,293.11,213.77
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,240.68,171.35
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,187.42,128.9
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,139.67,92.14
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,93.89,60.13
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,55.57,38.3
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,37.66,26.36
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,23.15,11.99
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,12.2,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.08,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,13.73,0.73
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,30.54,20.46
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,46.9,35.81
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,73.0,52.03
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,110.93,78.96
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,146.29,104.57
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,194.92,143.4
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,255.84,194.22
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,323.73,250.85
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,375.42,294.82
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,426.47,337.95
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,488.22,387.88
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,549.91,436.2
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,600.04,475.32
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,649.66,513.15
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,699.19,549.61
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,744.57,582.35
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,782.69,608.37
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,818.44,632.12
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,849.03,651.49
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,876.78,668.12
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,898.13,681.49
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,916.17,692.58
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,928.58,698.88
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,937.46,702.89
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,940.09,703.75
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,939.11,702.33
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,932.28,696.16
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,921.86,687.77
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,905.8,676.66
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,886.38,663.41
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,860.04,645.95
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,830.81,626.44
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,743.8,563.05
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,650.98,495.12
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,672.63,513.34
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,676.71,517.57
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,628.36,481.69
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,579.05,444.68
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,525.33,403.51
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,471.9,361.52
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,414.98,316.37
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,359.54,271.15
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,301.72,222.89
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,247.23,176.94
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,188.36,128.9
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,138.96,90.14
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,91.22,57.13
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,51.87,40.01
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,36.24,25.79
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,23.29,12.75
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,12.2,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,5.51,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,10.66,0.38
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,27.66,18.24
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,43.62,33.13
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,63.94,48.03
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,88.81,67.71
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,116.38,89.39
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,146.55,113.59
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,204.13,157.61
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,272.17,210.93
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,305.79,239.86
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,335.2,264.28
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,361.38,285.06
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,374.67,295.11
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,407.23,319.49
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,438.81,342.5
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,473.53,367.96
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,521.47,402.68
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,542.43,417.28
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,547.93,420.77
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,567.34,433.81
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,585.73,445.93
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,598.18,454.41
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,609.4,462.03
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,668.58,504.28
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,711.22,534.27
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,727.76,546.82
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,755.72,567.24
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,761.65,570.89
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,764.99,572.89
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,733.77,550.57
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,689.47,519.35
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,606.24,458.6
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,512.05,389.04
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,563.55,430.15
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,593.95,454.92
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,548.2,421.19
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,503.35,388.09
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,476.21,368.19
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,446.82,346.06
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,398.46,308.92
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,352.01,272.78
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,313.06,242.07
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,273.86,210.39
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,232.94,176.89
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,194.51,145.33
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,155.6,113.86
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,118.94,84.68
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,83.9,58.7
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,53.28,40.93
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,37.8,26.93
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,22.58,12.3
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,11.8,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.36,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,11.77,4.45
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,19.04,11.15
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,28.63,18.76
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,38.25,27.02
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,48.29,35.55
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,58.28,43.92
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,58.75,44.07
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,59.15,44.15
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,107.51,83.99
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,157.46,124.48
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,124.78,97.35
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,91.25,69.61
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,152.81,119.43
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,216.47,169.96
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,325.28,255.99
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,443.77,347.15
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,371.35,290.23
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,306.89,239.11
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,261.71,203.51
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,230.06,178.25
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,204.49,158.16
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,178.91,137.98
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,178.31,137.48
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,177.63,136.9
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,151.04,116.05
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,124.57,95.16
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,344.89,269.47
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,545.94,419.85
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,397.4,307.48
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,255.21,197.78
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,294.79,229.05
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,320.53,248.97
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,292.45,227.46
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,253.34,197.44
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,284.63,222.48
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,302.91,237.08
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,251.27,197.31
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,194.65,153.14
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,168.61,132.71
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,143.38,112.69
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,137.63,108.35
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,131.59,103.67
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,115.86,91.09
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,100.62,78.84
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,84.44,65.74
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,68.64,52.73
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,53.74,40.07
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,39.16,28.95
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,26.69,17.61
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,13.71,5.48
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,6.84,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,9.44,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,18.35,7.09
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,30.89,21.26
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,42.17,31.93
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,69.7,42.56
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,118.28,72.16
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,169.4,111.5
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,225.84,158.98
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,281.96,207.72
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,341.35,258.98
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,399.62,309.09
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,457.28,357.43
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,511.62,401.9
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,565.89,444.99
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,616.36,483.72
