Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,665.57,520.35
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,623.98,485.38
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,548.24,424.13
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,691.62,534.88
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,815.65,627.19
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,560.84,436.25
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,208.45,159.47
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,398.31,307.18
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,566.8,431.79
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,595.61,452.31
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,623.76,472.95
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,453.21,346.69
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,252.15,192.95
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,518.65,398.73
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,749.4,565.07
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,482.17,369.43
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,197.11,150.1
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,416.27,321.78
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,617.02,470.33
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,703.23,537.61
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,757.7,581.58
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,715.87,550.82
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,672.18,518.76
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,624.6,483.02
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,575.82,445.58
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,523.49,404.55
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,470.31,361.82
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,413.84,316.0
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,358.45,269.82
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,300.73,220.64
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,245.51,173.17
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,189.39,126.82
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,138.19,86.74
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,89.21,53.74
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,48.23,36.74
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,35.01,24.73
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,24.33,14.19
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,12.2,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,9.83,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,19.14,8.57
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,31.31,22.02
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,42.21,32.43
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,69.55,42.85
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,118.82,72.66
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,171.15,112.97
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,228.84,161.55
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,285.59,211.32
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,345.22,263.32
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,404.24,313.53
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,462.73,361.53
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,517.84,404.45
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,572.69,445.07
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,623.67,482.24
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,673.41,516.62
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,718.78,545.61
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,754.55,566.64
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,791.9,588.18
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,826.53,606.01
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,855.43,620.4
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,881.13,632.66
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,901.81,644.72
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,919.03,654.72
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,930.53,660.98
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,938.4,665.23
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,940.45,667.33
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,938.84,667.4
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,935.85,667.85
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,928.91,665.91
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,913.12,657.45
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,893.77,646.84
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,867.68,630.69
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,838.41,612.48
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,805.24,591.96
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,769.23,568.76
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,727.2,540.4
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,683.13,510.01
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,640.17,480.42
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,590.32,445.05
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,535.65,404.63
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,480.76,362.59
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,423.18,316.82
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,366.43,270.29
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,305.32,219.53
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,248.46,171.53
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,190.6,124.3
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,137.47,83.27
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,86.28,49.94
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,45.33,34.24
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,35.74,25.43
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,26.12,15.85
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,12.24,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,10.62,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,20.48,9.97
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,31.52,21.89
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,42.61,32.28
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,70.57,44.3
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,117.81,72.44
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,167.37,109.85
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,222.38,155.4
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,277.55,202.64
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,336.08,252.52
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,392.24,300.27
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,450.6,348.48
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,504.49,392.05
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,558.41,434.35
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,608.47,472.3
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,657.4,508.26
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,702.94,540.98
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,739.52,566.73
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,775.85,592.44
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,809.53,614.96
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,838.4,632.79
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,864.13,648.37
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,840.33,628.69
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,782.21,583.59
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,773.82,576.64
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,762.6,567.41
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,763.7,568.19
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,762.46,567.32
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,765.7,570.16
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,766.42,571.26
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,831.37,621.27
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,862.15,645.46
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,815.8,611.78
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,746.54,561.07
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,715.45,540.07
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,681.98,516.84
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,679.91,517.13
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,660.12,504.09
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,614.04,470.31
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,564.63,433.4
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,467.29,358.92
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,388.1,297.84
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,362.02,275.96
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,330.48,247.67
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,273.72,201.17
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,226.57,162.47
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,179.98,122.82
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,132.86,84.51
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,86.24,53.26
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,48.77,36.79
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,37.58,26.67
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,26.35,15.93
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,13.28,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,11.8,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,22.53,11.9
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,35.13,24.87
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,47.64,36.45
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,72.58,47.61
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,117.13,74.97
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,163.81,109.98
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,219.88,155.85
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,272.43,200.18
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,328.57,247.39
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,382.58,292.81
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,438.2,338.39
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,491.49,381.01
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,545.45,422.9
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,594.56,459.98
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,640.77,493.93
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,687.66,527.91
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,733.91,560.65
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,770.88,586.73
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,795.47,603.73
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,825.7,622.65
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,853.2,639.51
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,873.66,653.03
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,890.78,664.39
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,804.42,599.65
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,674.36,501.25
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,814.57,607.2
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,914.22,678.08
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,830.71,617.91
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,707.2,526.9
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,806.33,602.69
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,858.88,642.36
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,833.52,625.41
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,805.19,606.89
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,772.83,584.74
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,745.97,565.26
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,704.0,535.07
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,660.25,503.1
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,612.9,468.5
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,564.39,432.14
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,511.4,390.76
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,457.84,347.95
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,402.14,302.9
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,347.57,257.63
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,290.31,209.32
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,235.92,163.23
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,181.38,118.72
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,131.75,80.82
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,84.52,50.75
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,46.94,35.07
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,36.69,25.83
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,26.46,16.07
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,13.31,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,12.2,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,23.17,12.64
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,37.64,26.84
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,51.99,40.0
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,68.89,44.89
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,111.52,68.93
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,155.36,103.31
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,201.66,142.51
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,259.97,189.55
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,321.56,239.54
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,374.41,283.59
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,428.9,327.94
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,467.88,359.06
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,495.17,380.09
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,562.73,430.42
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,627.87,477.88
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,671.72,508.48
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,714.35,537.61
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,750.73,562.73
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,784.75,585.85
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,815.09,604.89
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,842.74,621.28
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,767.43,565.6
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,662.57,488.34
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,603.88,447.24
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,557.48,413.47
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,429.4,321.58
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,317.18,238.44
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,628.26,473.87
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,881.34,649.48
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,865.5,637.4
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,846.42,625.63
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,823.0,610.96
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,796.41,593.69
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,661.0,495.34
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,524.47,394.12
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,530.84,401.13
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,530.87,402.33
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,486.73,369.72
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,443.3,337.36
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,378.08,288.2
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,312.26,238.3
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,265.31,202.58
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,222.12,169.48
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,190.93,144.69
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,160.79,120.56
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,131.18,97.35
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,103.05,75.48
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,76.78,55.81
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,54.93,41.98
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,40.28,28.93
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,25.47,15.39
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,13.11,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,5.69,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,11.4,3.53
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,23.29,14.56
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,35.02,25.22
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,48.62,35.55
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,62.57,47.26
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,108.65,81.09
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,166.81,124.91
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,170.46,131.27
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,160.01,125.05
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,191.2,149.41
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,224.26,174.87
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,272.29,211.65
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,332.29,257.04
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,385.97,297.62
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,443.51,340.68
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,582.06,444.92
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,717.45,543.53
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,753.32,567.28
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,786.67,589.73
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,804.79,601.03
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,830.0,616.9
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,849.69,629.82
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,866.18,640.69
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,876.83,646.88
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,884.13,650.95
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,887.16,653.2
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,886.79,653.33
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,878.14,648.39
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,880.23,650.79
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,760.81,565.33
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,626.96,466.59
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,666.05,497.05
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,711.0,529.73
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,727.62,544.21
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,723.99,544.48
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,640.04,482.32
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,555.03,419.21
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,472.32,358.76
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,407.05,310.19
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,292.26,223.59
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,185.93,142.13
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,129.51,98.54
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,75.34,55.8
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,66.44,48.83
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,57.58,41.77
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,49.06,34.99
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,40.56,28.11
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,55.41,35.34
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,50.09,37.69
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,38.98,27.75
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,27.81,17.35
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,14.03,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,11.84,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,23.66,13.74
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,34.83,24.76
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,44.41,33.74
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,67.65,41.95
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,115.49,69.03
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,165.83,106.16
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,221.1,151.29
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,276.39,198.1
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,334.51,247.04
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,391.97,295.24
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,448.5,341.54
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,502.1,384.38
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,555.45,425.75
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,583.42,446.67
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,597.5,456.34
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,667.07,507.31
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,729.98,552.56
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,764.99,576.44
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,797.31,597.93
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,823.74,613.23
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,846.84,626.2
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,866.13,637.28
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,882.09,646.11
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,891.61,650.06
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,897.64,651.83
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,899.39,652.22
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,897.69,650.52
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,890.41,644.1
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,879.71,635.65
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,863.51,626.87
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,844.06,615.93
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,818.69,601.48
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,800.87,591.63
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,767.33,569.36
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,731.26,545.04
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,689.24,516.27
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,645.68,485.68
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,599.43,451.7
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,552.09,416.13
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,500.21,376.55
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,447.86,335.54
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,344.95,258.4
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,262.14,197.45
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,253.26,185.07
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,225.2,155.06
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,174.51,114.68
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,125.7,78.42
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,81.43,50.72
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,50.67,38.18
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,39.65,28.41
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,28.54,18.13
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,14.4,0.82
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,2.64,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,5.3,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,10.24,3.32
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,15.2,7.87
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,20.94,12.27
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,26.7,17.18
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,33.24,22.73
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,39.79,28.22
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,39.81,28.12
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,39.84,28.03
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,63.45,47.68
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,87.08,67.08
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,94.57,72.86
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,102.1,78.63
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,198.44,156.26
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,295.69,232.37
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,235.8,184.76
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,166.95,129.85
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,281.29,220.32
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,392.94,305.53
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,404.99,313.29
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,416.81,321.29
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,265.79,206.11
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,110.44,83.53
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,112.14,85.09
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,113.83,86.43
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,78.09,57.76
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,42.71,29.17
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,74.04,54.43
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,105.64,79.59
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,151.28,115.98
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,197.09,152.07
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,205.95,159.02
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,214.68,165.98
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,203.55,157.73
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,192.48,149.53
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,186.23,144.86
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,179.99,140.18
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,112.68,86.55
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,46.94,33.16
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,79.85,60.36
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,112.66,87.35
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,115.26,89.88
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,117.63,92.3
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,77.21,59.18
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,36.72,25.45
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,30.93,20.71
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,25.16,15.88
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,19.79,11.28
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,14.44,7.19
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,9.86,3.02
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,5.3,0.0
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,2.64,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,2.64,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,5.3,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,10.24,3.33
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,15.2,7.88
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,21.32,12.61
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,27.46,17.84
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,25.17,15.86
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,22.89,13.86
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,23.67,14.43
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,24.46,14.99
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,105.18,81.78
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,192.59,152.3
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,170.58,133.95
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,151.48,118.09
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,96.54,73.42
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,41.6,28.51
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,258.44,203.03
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,478.29,369.46
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,484.72,371.55
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,489.0,372.98
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,332.97,255.45
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,178.29,135.44
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,243.05,185.27
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,323.64,245.32
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,318.7,240.7
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,298.88,225.37
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,257.37,194.26
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,216.07,163.06
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,259.62,196.29
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,317.72,239.76
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,458.23,345.43
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,579.5,433.54
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,366.77,278.39
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,143.19,107.36
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,254.96,194.66
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,358.94,273.28
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,529.42,404.96
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,639.26,486.98
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,566.65,431.88
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,493.98,377.35
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,441.1,336.77
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,391.29,297.9
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,337.13,255.72
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,281.46,211.89
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,256.6,187.83
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,216.49,150.24
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,168.2,111.75
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,124.8,79.81
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,81.63,52.82
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,53.17,40.71
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,41.62,30.36
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,29.92,19.54
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,15.13,3.03
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,12.96,0.0
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,25.81,15.81
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,35.38,25.03
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,47.14,35.76
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,64.95,45.56
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,76.04,58.21
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,82.63,63.49
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,88.82,68.32
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,117.02,90.6
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,146.89,113.98
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,193.28,150.14
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,241.15,187.2
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,315.76,244.01
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,401.15,308.06
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,505.98,387.5
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,622.04,473.93
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,664.74,503.57
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,706.02,532.0
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,741.39,556.25
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,774.27,578.4
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,801.7,596.4
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,825.97,611.56
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,698.88,518.4
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,527.04,390.82
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,628.71,466.76
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,717.2,530.76
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,812.56,601.3
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,866.78,641.65
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,872.94,645.18
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,861.16,637.09
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,758.12,562.44
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,640.5,475.63
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,720.2,537.85
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,771.51,578.28
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,739.24,555.51
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,704.64,531.3
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,602.16,455.68
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,501.4,380.63
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,281.72,216.98
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,64.77,46.66
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,171.42,132.04
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,274.48,211.52
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,294.17,224.72
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,297.16,222.91
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,165.83,123.04
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,59.89,43.93
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,50.99,36.88
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,42.1,29.63
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,33.62,22.54
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,25.17,16.3
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,17.89,9.81
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,10.63,3.29
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,5.3,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,12.59,0.0
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,24.73,15.09
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,39.3,28.56
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,53.58,41.56
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,70.65,53.19
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,92.84,69.84
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,89.0,67.7
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,78.49,60.29
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,87.14,67.26
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,95.81,74.16
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,140.24,109.96
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,191.11,150.5
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,280.93,220.79
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,374.8,293.11
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,359.3,279.85
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,327.73,254.13
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,358.24,276.64
