Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,389.43,299.1
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,400.58,306.08
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,410.99,312.48
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,445.14,336.83
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,493.1,370.56
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,534.95,400.64
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,577.09,430.61
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,647.25,481.12
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,703.7,521.36
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,813.33,601.96
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,883.4,651.76
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,876.45,647.05
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,866.14,640.92
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,851.28,631.82
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,833.12,620.55
2016,5,3,13,45,526.5,285.5,2.5,23.0,756.0,690.31,517.69
2016,5,3,14,0,189.0,432.0,2.6,23.0,595.0,518.43,390.18
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,292.67,224.09
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,65.0,46.4
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,345.21,269.13
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,577.07,439.95
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,506.24,385.47
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,434.46,331.69
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,231.72,178.3
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,38.37,25.62
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,214.46,162.47
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,337.37,247.19
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,252.34,182.15
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,189.86,138.25
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,152.23,108.35
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,116.76,81.39
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,82.74,58.5
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,58.82,45.64
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,45.07,33.39
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,31.04,20.63
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,18.22,6.34
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,4.72,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,14.26,1.34
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,27.6,18.05
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,42.29,31.89
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,56.72,45.26
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,74.49,56.49
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,101.52,75.52
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,91.63,69.36
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,68.1,52.45
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,180.73,133.72
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,332.27,248.25
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,387.33,295.02
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,444.69,342.84
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,497.77,385.39
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,550.72,426.37
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,600.08,463.57
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,648.22,498.72
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,692.39,530.04
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,727.72,554.53
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,709.55,539.09
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,658.65,500.3
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,586.09,445.98
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,503.41,382.84
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,603.12,458.32
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,692.52,524.09
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,685.77,518.38
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,676.71,511.68
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,811.22,614.0
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,907.95,684.08
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,654.27,501.62
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,344.84,264.31
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,496.16,382.25
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,640.19,488.86
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,625.3,477.89
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,608.7,466.58
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,606.32,466.33
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,609.42,469.53
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,459.45,356.46
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,314.04,244.19
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,290.71,226.9
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,267.63,209.26
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,254.98,199.67
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,241.28,189.01
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,320.07,246.62
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,347.63,257.9
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,290.47,208.04
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,232.25,157.79
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,176.41,111.77
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,124.53,73.11
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,74.48,44.52
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,47.01,36.05
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,39.04,28.79
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,31.07,21.21
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,19.54,8.06
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,7.87,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,8.36,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,16.77,8.92
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,29.06,20.4
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,40.86,31.37
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,53.69,41.01
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,66.9,52.34
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,74.93,59.13
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,82.9,65.75
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,93.46,74.35
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,104.09,82.88
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,65.79,50.34
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,26.82,17.2
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,21.08,12.24
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,15.34,7.31
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,43.89,31.27
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,72.66,55.13
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,67.66,50.85
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,62.66,46.61
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,47.17,33.7
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,31.7,20.79
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,99.7,76.91
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,169.13,132.96
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,179.55,141.12
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,189.97,149.38
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,166.76,130.66
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,143.52,111.91
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,223.05,175.69
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,317.82,249.94
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,288.54,226.87
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,273.28,215.03
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,251.04,197.71
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,228.91,180.39
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,247.3,195.24
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,265.44,209.8
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,327.01,259.08
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,375.4,297.4
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,314.03,249.29
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,255.19,202.86
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,182.8,145.35
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,120.5,94.91
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,199.74,160.64
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,273.64,220.42
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,220.94,177.99
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,178.01,143.65
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,174.24,139.08
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,166.98,130.77
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,137.35,106.33
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,109.41,83.98
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,82.08,63.34
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,61.26,49.98
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,46.68,36.46
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,31.82,22.47
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,18.94,8.39
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,5.51,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,11.81,1.77
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,23.54,14.94
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,38.28,28.71
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,52.83,42.17
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,67.9,53.12
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,85.05,67.16
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,119.66,92.95
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,163.49,126.56
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,193.31,151.91
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,222.79,176.73
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,280.05,222.14
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,341.32,270.85
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,434.87,344.4
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,545.37,431.24
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,550.64,435.6
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,531.1,419.75
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,518.15,408.3
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,495.68,388.95
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,462.78,362.58
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,412.88,322.91
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,513.76,400.35
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,618.83,478.2
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,352.37,276.78
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,80.3,59.6
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,261.64,204.81
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,444.57,344.57
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,533.98,412.26
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,608.09,467.92
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,642.13,493.27
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,660.94,507.85
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,579.28,446.68
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,511.83,395.47
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,343.58,268.25
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,185.81,144.45
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,404.55,319.47
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,581.45,453.75
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,513.53,400.87
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,441.41,345.65
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,429.31,336.65
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,405.82,318.41
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,370.48,290.64
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,334.78,262.14
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,340.53,263.19
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,322.47,242.05
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,228.81,171.01
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,160.77,123.94
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,132.63,101.46
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,106.19,80.74
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,81.4,62.16
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,62.27,49.9
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,47.19,36.21
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,31.91,22.14
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,18.97,8.61
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,5.51,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,14.58,4.18
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,30.93,21.46
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,40.05,30.32
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,49.12,38.84
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,65.59,44.11
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,113.37,68.69
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,164.08,105.24
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,219.15,150.27
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,273.88,197.56
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,330.76,246.81
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,387.84,296.09
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,443.45,343.13
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,496.12,386.0
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,548.04,426.86
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,596.73,465.36
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,644.12,501.88
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,687.15,533.35
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,721.35,557.8
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,756.19,583.25
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,788.28,606.29
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,811.99,621.74
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,831.87,633.97
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,850.15,646.34
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,865.12,656.48
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,786.91,595.5
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,669.69,505.2
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,784.46,593.23
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,876.3,662.22
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,869.13,655.86
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,850.0,642.1
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,585.73,449.93
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,283.09,217.33
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,516.09,399.96
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,710.83,544.08
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,698.48,534.49
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,683.39,523.84
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,647.69,497.18
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,609.6,468.47
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,386.43,300.31
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,166.78,128.69
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,325.86,253.19
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,430.81,327.12
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,378.11,283.25
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,326.84,240.6
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,274.41,196.73
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,223.97,154.59
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,169.69,111.76
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,123.97,78.94
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,81.21,54.53
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,59.38,46.38
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,47.91,36.1
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,36.27,25.4
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,22.4,11.27
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,7.08,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,19.61,7.9
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,32.2,21.93
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,42.94,31.97
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,53.6,41.68
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,70.04,49.0
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,108.43,70.47
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,151.75,102.13
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,197.81,139.21
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,254.45,183.28
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,317.96,234.16
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,296.68,226.65
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,229.43,178.36
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,369.8,286.05
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,526.49,404.63
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,573.09,440.62
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,616.96,474.33
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,564.07,432.41
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,469.71,358.38
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,618.1,472.4
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,757.88,576.58
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,656.29,497.89
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,511.89,387.03
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,291.78,223.4
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,58.32,40.83
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,437.78,338.17
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,784.91,586.02
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,749.6,558.11
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,702.85,524.68
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,470.33,356.53
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,206.71,155.99
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,549.35,422.16
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,820.68,617.5
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,797.25,598.84
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,770.87,580.07
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,566.37,429.78
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,347.17,263.26
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,219.22,167.06
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,92.92,68.58
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,342.28,265.68
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,530.67,403.59
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,479.65,362.5
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,429.2,322.22
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,376.57,279.75
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,325.29,237.52
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,258.07,184.43
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,204.89,143.51
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,165.56,110.66
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,124.03,78.88
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,81.0,54.28
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,58.8,45.5
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,47.67,35.62
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,36.41,25.34
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,22.53,11.58
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,8.65,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,20.27,9.09
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,34.14,24.02
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,46.41,35.52
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,58.51,46.59
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,67.87,47.93
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,108.46,67.71
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,153.03,101.48
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,198.41,139.62
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,223.96,166.77
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,232.54,178.36
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,276.96,212.72
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,331.14,253.92
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,357.53,273.48
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,373.83,285.0
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,427.47,324.38
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,476.64,359.7
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,445.56,336.18
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,415.58,313.36
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,438.14,330.25
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,460.45,346.39
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,480.65,360.34
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,500.44,373.92
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,500.37,374.12
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,486.05,364.4
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,483.78,362.63
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,480.74,360.17
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,480.71,359.84
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,480.0,359.01
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,517.21,385.77
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,539.46,401.6
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,416.77,312.88
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,309.45,233.39
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,384.42,290.66
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,467.7,351.83
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,523.49,393.47
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,561.06,421.44
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,504.89,380.21
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,443.12,335.21
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,444.25,336.63
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,431.24,326.76
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,337.38,256.59
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,256.51,196.01
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,232.95,177.99
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,208.98,159.09
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,162.74,123.88
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,121.31,92.6
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,103.56,78.95
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,86.62,65.76
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,70.26,52.77
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,55.23,42.45
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,41.0,29.9
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,26.59,17.05
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,15.64,6.49
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,4.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.36,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.79,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,4.54,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,8.34,1.54
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,13.29,6.08
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,18.26,10.61
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,24.01,14.84
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,29.77,19.68
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,99.57,67.3
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,198.35,137.71
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,255.39,181.59
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,317.65,230.6
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,369.68,273.66
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,422.84,316.76
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,473.36,357.09
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,523.38,395.97
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,569.61,431.82
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,614.77,466.17
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,592.48,448.22
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,545.37,411.39
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,572.3,430.68
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,598.09,448.5
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,703.75,526.68
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,800.13,596.44
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,622.87,466.04
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,389.27,290.96
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,572.81,428.05
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,742.8,547.05
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,696.4,512.83
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,658.19,485.41
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,654.94,483.2
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,650.04,479.59
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,744.58,550.99
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,812.04,602.02
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,788.41,586.25
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,761.9,568.91
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,730.15,546.78
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,696.03,522.66
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,599.22,451.35
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,504.28,380.79
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,472.91,357.93
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,439.79,332.95
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,440.81,332.31
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,424.56,316.84
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,372.73,275.35
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,322.24,234.24
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,266.42,188.49
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,217.7,148.68
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,169.13,111.06
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,125.0,80.16
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,82.5,56.32
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,61.99,48.07
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,50.3,37.76
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,38.41,27.0
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,24.28,13.39
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,10.23,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,5.11,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,3.93,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,15.26,5.91
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,26.51,17.14
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,40.88,30.14
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,55.09,42.86
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,69.57,52.93
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,85.96,65.97
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,96.9,74.81
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,107.21,83.08
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,117.73,91.22
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,128.22,99.23
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,151.43,117.42
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,175.6,136.26
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,214.68,166.38
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,252.13,194.83
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,383.52,296.21
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,526.06,403.44
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,526.26,402.48
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,528.49,403.05
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,534.4,406.56
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,526.62,400.03
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,539.87,409.38
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,551.86,417.67
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,626.01,472.39
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,690.06,518.81
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,691.07,518.25
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,689.91,516.58
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,645.03,483.09
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,586.32,439.9
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,590.24,443.27
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,592.77,445.29
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,495.15,373.67
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,386.98,293.22
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,406.31,308.61
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,424.14,322.25
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,458.19,348.29
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,477.38,363.12
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,494.5,376.52
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,496.17,378.27
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,457.37,348.99
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,418.81,319.74
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,391.31,297.83
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,360.42,272.57
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,310.55,234.07
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,264.56,198.38
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,249.41,180.75
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,218.7,149.17
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,166.19,108.21
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,121.66,77.09
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,78.47,53.15
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,58.38,45.18
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,48.21,36.16
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,37.96,26.8
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,25.33,14.48
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,12.76,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,6.69,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,10.23,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,21.81,11.21
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,33.93,23.57
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,43.35,32.34
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,52.75,40.84
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,57.14,40.99
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,59.25,44.26
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,113.65,75.36
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,209.05,139.61
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,185.5,134.61
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,118.42,91.1
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,128.31,98.63
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,138.36,106.07
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,172.06,131.98
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,206.99,158.39
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,205.93,157.08
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,204.39,155.51
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,189.32,143.4
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,173.85,131.06
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,256.14,193.36
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,334.49,250.39
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,458.84,339.62
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,576.18,419.4
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,724.46,522.31
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,837.45,596.54
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,847.7,599.04
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,854.63,600.97
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,856.57,603.87
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,855.17,604.83
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,844.86,600.24
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,831.38,593.7
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,816.72,586.34
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,810.69,584.28
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,786.92,570.06
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,760.19,553.68
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,728.47,533.5
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,694.26,511.07
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,655.69,484.97
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,615.19,456.73
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,570.3,424.81
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,524.3,391.1
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,475.08,353.46
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,424.44,313.68
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,367.09,268.59
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,313.21,225.43
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,221.22,159.27
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,154.22,115.4
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,128.67,95.77
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,104.36,77.38
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,81.58,60.99
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,64.41,50.18
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,49.7,37.29
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,34.79,24.02
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,21.59,11.65
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,7.6,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.18,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.36,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,9.11,1.46
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,15.98,8.11
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,25.57,16.77
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,35.18,25.44
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,45.93,34.99
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,56.41,42.07
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,71.71,54.75
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,87.22,67.44
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,89.63,69.03
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,91.89,70.5
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,70.45,52.69
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,48.42,34.44
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,82.13,61.9
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,115.85,88.98
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,180.93,140.76
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,254.96,198.52
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,398.44,309.68
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,554.44,425.87
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,614.55,469.15
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,669.51,508.68
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,641.02,485.12
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,616.58,464.55
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,588.41,442.39
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,568.64,426.02
