Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,231.39,172.69
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,304.67,225.05
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,385.23,280.9
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,481.77,348.72
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,465.35,338.99
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,412.21,301.83
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,527.53,385.03
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,640.47,463.6
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,613.01,441.53
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,550.74,396.38
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,657.91,474.17
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,749.76,539.02
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,706.9,505.37
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,630.48,450.49
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,727.09,520.22
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,798.28,570.12
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,800.48,570.6
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,799.6,570.03
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,791.07,565.37
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,792.2,566.38
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,778.12,557.17
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,760.94,546.0
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,667.94,480.76
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,567.86,410.07
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,481.19,350.92
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,399.35,293.53
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,469.01,345.35
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,518.08,379.89
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,416.62,306.76
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,328.57,243.47
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,261.71,195.03
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,204.43,152.99
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,130.92,97.63
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,60.76,43.3
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,33.31,21.46
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,6.1,0.0
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,5.33,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,4.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,9.44,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,18.1,6.04
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,30.34,19.91
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,42.47,31.03
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,51.6,39.29
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,60.63,47.25
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,67.7,53.28
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,95.31,61.64
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,140.57,87.78
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,187.02,120.87
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,233.47,157.44
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,282.31,197.16
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,330.63,236.83
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,379.91,276.66
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,426.95,314.02
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,473.97,350.38
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,517.96,384.36
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,560.44,416.48
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,600.45,445.53
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,639.83,473.52
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,673.23,497.5
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,696.36,514.31
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,721.92,531.37
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,744.71,546.24
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,701.07,511.09
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,621.38,451.4
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,624.64,453.92
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,626.28,454.77
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,590.34,429.41
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,561.78,409.07
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,690.64,504.61
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,787.19,575.01
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,695.08,506.59
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,590.55,430.17
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,589.48,430.89
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,585.78,429.0
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,499.68,367.81
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,426.04,314.8
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,438.89,325.26
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,452.95,335.65
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,452.67,335.46
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,449.16,331.92
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,390.97,288.6
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,343.49,253.2
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,260.5,192.95
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,191.82,143.91
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,146.94,110.3
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,105.98,79.52
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,92.91,69.59
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,79.98,59.56
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,70.47,54.56
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,64.1,49.2
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,55.5,41.87
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,46.8,34.23
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,35.44,24.13
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,24.08,13.28
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,12.24,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,9.44,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,18.13,6.12
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,31.61,20.86
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,44.9,32.99
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,55.22,42.34
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,65.38,51.34
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,72.95,57.77
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,99.06,65.92
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,140.13,89.05
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,185.03,120.78
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,233.12,158.08
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,280.98,196.45
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,328.4,234.85
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,376.95,273.49
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,423.16,309.74
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,469.92,345.5
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,513.17,378.07
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,555.5,409.07
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,557.97,409.39
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,539.73,394.49
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,588.68,428.49
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,633.12,458.36
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,696.01,502.55
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,745.2,537.35
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,763.52,549.61
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,778.75,560.01
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,790.07,566.42
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,798.27,570.89
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,800.97,573.06
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,800.55,573.35
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,677.56,487.38
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,518.11,373.63
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,660.39,479.37
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,756.43,549.03
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,736.04,534.71
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,712.62,519.19
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,604.94,441.62
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,483.5,353.78
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,552.98,406.67
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,580.28,426.96
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,541.7,397.46
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,498.27,364.29
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,451.76,328.27
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,404.93,291.08
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,355.22,251.35
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,305.89,211.11
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,252.47,167.57
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,204.14,128.79
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,154.88,92.1
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,108.75,63.06
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,65.68,50.36
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,59.47,45.28
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,52.54,39.37
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,43.19,31.19
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,33.67,22.67
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,24.18,13.46
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,12.17,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,3.54,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,6.82,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,14.46,6.46
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,22.11,13.34
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,31.72,21.88
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,41.35,30.38
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,51.84,39.49
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,62.23,46.11
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,96.11,73.1
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,131.2,100.48
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,126.69,97.04
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,118.45,90.57
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,131.09,100.33
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,144.06,110.28
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,249.3,191.02
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,359.91,274.32
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,379.15,288.86
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,396.11,301.57
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,418.12,317.26
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,439.31,332.07
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,512.34,386.45
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,582.97,438.32
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,452.06,341.4
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,310.02,233.51
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,261.3,197.12
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,221.12,166.61
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,310.18,233.7
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,392.62,294.13
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,330.83,248.11
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,260.04,195.15
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,414.74,311.98
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,547.2,408.58
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,549.27,409.96
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,549.83,410.76
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,583.65,436.81
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,604.17,452.94
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,640.37,482.75
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,649.27,492.25
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,613.89,465.44
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,576.44,436.81
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,501.7,379.24
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,428.29,323.42
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,257.54,195.33
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,96.87,71.95
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,143.93,109.36
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,184.6,141.11
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,153.27,116.96
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,124.63,95.05
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,108.95,83.12
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,93.85,71.51
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,79.42,62.94
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,66.23,51.69
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,52.73,39.96
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,39.11,27.98
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,27.39,17.54
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,15.24,6.51
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,7.6,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,9.44,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,18.24,6.42
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,28.43,18.29
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,38.59,27.7
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,46.8,35.22
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,57.11,44.39
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,64.7,50.92
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,90.67,58.94
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,130.52,79.06
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,177.3,111.24
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,225.93,150.46
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,276.3,192.65
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,328.41,236.55
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,378.03,278.03
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,412.58,308.44
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,428.7,322.63
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,447.25,337.62
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,465.35,351.31
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,500.88,376.84
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,536.51,401.91
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,553.29,413.29
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,567.32,422.6
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,576.78,428.92
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,584.02,433.61
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,589.25,437.02
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,584.39,433.47
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,616.29,455.44
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,638.86,470.62
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,566.77,418.82
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,492.04,364.8
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,508.12,376.85
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,513.39,380.78
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,521.07,386.76
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,527.25,391.63
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,497.21,370.32
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,467.28,349.12
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,409.62,307.43
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,361.76,272.47
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,323.39,244.4
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,286.17,216.87
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,256.99,195.53
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,225.14,171.87
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,221.63,169.48
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,213.93,163.69
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,176.86,135.59
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,143.46,110.17
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,138.84,106.64
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,133.27,102.22
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,116.25,88.99
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,99.82,76.25
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,84.0,67.05
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,70.14,55.23
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,56.04,43.08
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,41.81,30.6
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,29.47,19.53
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,16.78,7.92
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,8.36,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,9.44,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,19.6,7.55
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,28.56,18.63
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,37.53,27.03
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,43.83,32.85
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,50.13,38.48
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,54.99,42.67
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,81.38,48.98
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,129.51,74.3
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,184.72,114.04
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,235.73,155.23
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,288.31,199.52
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,340.14,243.56
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,392.42,287.32
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,442.33,327.83
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,490.88,366.08
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,535.59,401.52
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,578.76,434.87
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,618.71,464.11
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,656.49,490.94
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,689.53,514.96
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,719.84,536.63
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,744.83,553.15
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,766.63,567.18
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,784.75,579.91
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,799.56,589.94
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,808.35,594.91
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,813.75,597.7
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,771.22,564.82
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,704.29,514.6
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,764.9,562.35
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,799.69,591.29
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,786.91,582.79
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,770.89,571.86
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,704.27,521.47
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,624.19,461.84
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,659.49,490.43
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,666.94,498.14
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,632.37,472.45
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,595.21,444.54
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,478.2,357.84
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,368.18,276.51
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,411.34,306.53
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,416.71,304.05
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,365.96,262.13
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,315.28,219.68
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,263.34,175.72
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,212.18,133.34
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,156.56,90.99
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,107.14,59.55
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,59.32,45.39
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,51.77,39.09
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,46.27,34.43
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,40.78,29.58
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,32.66,22.19
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,24.55,14.26
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,12.08,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,9.83,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,20.49,8.32
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,29.45,19.57
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,38.43,28.06
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,45.12,34.27
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,51.79,40.26
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,55.94,43.77
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,81.3,49.19
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,130.43,74.98
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,186.51,115.8
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,238.28,158.01
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,291.7,203.54
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,344.06,249.23
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,396.68,294.7
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,446.96,336.96
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,495.98,377.12
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,541.16,413.91
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,584.73,448.53
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,625.06,479.11
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,663.25,507.31
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,696.8,532.32
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,727.61,554.86
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,754.75,573.3
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,778.83,589.19
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,798.22,602.61
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,814.26,613.01
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,826.1,619.6
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,834.54,623.94
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,838.03,625.93
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,838.09,625.71
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,833.88,622.68
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,826.15,617.36
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,813.03,608.19
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,796.44,596.73
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,775.1,581.52
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,750.33,563.75
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,721.23,542.62
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,689.17,519.03
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,652.31,491.61
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,612.85,461.72
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,569.7,428.39
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,524.66,392.81
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,476.67,354.09
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,427.45,313.4
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,375.68,270.24
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,323.64,226.01
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,269.66,179.84
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,212.83,132.43
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,159.03,91.04
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,107.54,58.2
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,57.66,44.53
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,50.55,38.54
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,45.17,33.93
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,36.68,26.43
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,29.89,20.2
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,23.19,13.52
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,11.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,9.05,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,18.94,7.5
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,26.82,17.63
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,34.79,25.23
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,40.15,30.31
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,45.56,35.24
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,53.71,42.35
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,78.9,47.44
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,128.79,72.86
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,181.46,110.43
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,234.64,153.26
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,289.19,198.77
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,344.48,245.45
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,397.05,289.2
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,446.9,330.01
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,495.86,368.93
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,542.15,404.08
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,586.79,436.72
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,627.62,465.95
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,666.05,492.62
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,700.72,518.02
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,732.58,541.12
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,759.65,560.69
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,783.52,577.91
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,802.93,591.69
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,818.91,602.8
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,829.91,609.51
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,837.38,613.97
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,839.77,615.88
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,838.69,615.63
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,833.33,611.45
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,824.45,605.06
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,810.19,595.94
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,792.51,584.62
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,770.7,569.74
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,745.63,552.39
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,715.32,530.82
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,682.16,506.92
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,645.4,480.34
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,606.26,451.42
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,563.19,418.71
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,518.35,383.88
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,470.68,346.03
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,421.91,306.34
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,370.54,263.82
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,319.07,220.46
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,262.96,173.48
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,210.24,129.98
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,157.19,89.67
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,106.62,57.66
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,58.17,44.57
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,51.0,38.6
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,42.15,31.04
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,37.21,26.67
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,30.1,20.17
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,23.06,13.27
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,11.29,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,9.44,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.56,7.74
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,28.89,19.09
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,38.18,27.83
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,44.39,33.63
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,50.6,39.22
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,55.78,43.72
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,79.2,49.33
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,125.82,73.26
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,175.59,108.58
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,228.84,157.95
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,260.94,190.12
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,315.12,229.22
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,382.51,280.09
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,431.1,319.78
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,479.1,357.87
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,522.69,391.95
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,565.62,424.36
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,605.43,452.91
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,643.56,479.29
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,676.98,502.03
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,707.78,522.19
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,734.64,537.94
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,758.55,551.05
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,777.15,561.18
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,792.49,568.34
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,803.72,572.3
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,811.66,574.17
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,815.15,575.31
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,815.34,574.53
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,810.6,569.7
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,802.47,562.97
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,789.47,556.0
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,773.14,546.82
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,752.35,534.27
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,728.37,519.43
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,656.38,468.8
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,576.63,413.26
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,599.37,431.32
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,594.48,428.52
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,552.6,398.1
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,509.02,366.0
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,462.6,331.29
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,415.32,294.76
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,363.45,253.81
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,312.46,212.5
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,260.1,170.01
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,209.11,129.13
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,158.03,91.14
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,105.5,57.62
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,58.72,44.65
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,51.52,38.71
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,46.06,34.12
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,40.61,29.34
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,32.91,22.43
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,25.26,15.05
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,12.44,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,9.44,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,18.26,6.67
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,28.18,18.15
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,38.13,27.32
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,47.44,35.7
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,54.57,42.0
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,59.88,46.54
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,81.53,51.7
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,126.27,74.35
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,174.42,107.75
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,222.98,145.69
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,273.53,186.82
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,325.86,229.99
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,375.51,270.55
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,422.81,307.9
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,469.83,343.82
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,514.68,378.26
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,558.37,410.89
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,597.75,439.03
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,630.24,461.75
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,663.0,484.95
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,693.3,506.0
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,719.15,522.66
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,742.15,537.09
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,760.29,549.18
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,775.33,559.11
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,785.3,564.41
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,792.13,567.47
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,795.07,569.24
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,794.94,569.15
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,791.41,567.39
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,784.61,563.6
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,771.87,555.38
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,755.98,544.8
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,735.49,530.35
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,712.02,513.75
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,683.94,494.19
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,653.22,472.56
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,618.34,447.96
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,581.26,421.29
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,540.98,391.49
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,500.67,360.9
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,454.57,325.63
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,407.54,288.71
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,358.12,249.72
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,308.86,209.99
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,258.23,168.68
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,205.03,126.16
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,154.92,89.18
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,107.48,59.59
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,62.0,46.82
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,54.15,40.4
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,48.46,35.69
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,42.75,30.76
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,34.4,23.31
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,26.02,15.4
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,12.28,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,9.44,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,18.33,6.64
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,29.24,18.93
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,38.94,27.87
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,45.51,33.87
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,52.06,39.65
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,56.15,43.13
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,77.08,47.3
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,124.41,70.56
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,174.96,105.29
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,228.6,147.27
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,280.11,189.44
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,331.07,232.1
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,382.46,274.58
