Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,431.71,314.71
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,479.8,352.94
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,524.62,388.26
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,568.01,421.62
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,606.95,450.03
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,643.45,475.88
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,639.98,471.09
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,609.24,446.7
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,647.26,472.47
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,684.45,496.89
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,745.32,542.16
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,788.99,575.86
2016,6,12,11,45,885.5,131.5,3.2,31.0,986.0,799.7,582.53
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,807.13,587.26
2016,6,12,12,15,885.5,133.0,3.25,31.0,994.5,809.43,588.92
2016,6,12,12,30,885.0,133.0,3.3,31.0,995.0,808.54,588.58
2016,6,12,12,45,879.5,134.5,3.4,31.5,987.0,801.74,583.44
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,791.81,576.31
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,777.98,567.18
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,761.03,555.76
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,738.87,540.63
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,713.89,523.35
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,684.72,502.61
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,653.06,479.81
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,621.47,456.58
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,582.53,427.86
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,541.02,397.35
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,498.23,365.11
2016,6,12,15,45,748.0,131.0,3.3,31.0,653.0,451.96,328.86
2016,6,12,16,0,725.0,131.0,3.2,31.0,609.0,403.85,290.56
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.5,354.81,251.32
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,306.29,211.83
2016,6,12,16,45,506.5,153.5,2.75,30.0,430.5,244.11,166.83
2016,6,12,17,0,329.0,185.0,2.6,30.0,345.0,199.42,137.66
2016,6,12,17,15,312.0,166.5,2.4,29.5,304.5,161.99,109.86
2016,6,12,17,30,295.0,148.0,2.2,29.0,264.0,126.31,85.77
2016,6,12,17,45,368.5,119.0,2.05,28.5,242.5,86.37,67.24
2016,6,12,18,0,442.0,90.0,1.9,28.0,221.0,66.28,50.62
2016,6,12,18,15,382.0,78.5,1.8,27.0,176.0,58.07,43.82
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,49.75,36.68
2016,6,12,18,45,238.5,52.0,1.65,25.5,92.5,38.75,26.96
2016,6,12,19,0,155.0,37.0,1.6,25.0,54.0,27.67,16.77
2016,6,12,19,15,77.5,18.5,1.65,24.5,27.0,14.16,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,113.5,12.5,1.6,16.5,20.5,9.83,0.0
2016,6,13,5,30,227.0,25.0,1.8,17.0,41.0,20.51,8.23
2016,6,13,5,45,346.0,35.0,2.05,17.5,82.0,28.72,18.76
2016,6,13,6,0,465.0,45.0,2.3,18.0,123.0,37.04,26.6
2016,6,13,6,15,536.0,52.5,2.4,18.5,172.0,43.07,32.18
2016,6,13,6,30,607.0,60.0,2.5,19.0,221.0,49.13,37.6
2016,6,13,6,45,663.0,64.0,2.7,19.5,274.5,52.46,40.46
2016,6,13,7,0,719.0,68.0,2.9,20.0,328.0,77.83,47.63
2016,6,13,7,15,752.0,72.5,2.9,20.0,381.0,128.38,72.14
2016,6,13,7,30,785.0,77.0,2.9,20.0,434.0,181.91,109.69
2016,6,13,7,45,813.5,79.0,2.95,20.5,487.0,235.16,152.44
2016,6,13,8,0,842.0,81.0,3.0,21.0,540.0,290.23,198.94
2016,6,13,8,15,859.5,84.0,2.9,21.5,590.0,346.41,246.93
2016,6,13,8,30,877.0,87.0,2.8,22.0,640.0,399.8,292.04
2016,6,13,8,45,893.0,87.5,2.75,22.5,686.5,450.25,333.92
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,500.0,374.0
2016,6,13,9,15,919.0,90.0,2.6,23.0,774.5,547.02,411.43
2016,6,13,9,30,929.0,92.0,2.5,23.0,816.0,592.3,446.44
2016,6,13,9,45,938.0,92.0,2.4,23.5,852.5,633.34,476.46
2016,6,13,10,0,947.0,92.0,2.3,24.0,889.0,672.12,503.86
2016,6,13,10,15,952.5,93.5,2.15,24.0,918.5,707.4,528.62
2016,6,13,10,30,958.0,95.0,2.0,24.0,948.0,739.79,550.63
2016,6,13,10,45,961.5,95.5,1.9,24.5,971.0,766.87,567.67
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,790.66,582.01
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,809.94,592.5
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,825.69,600.17
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,836.72,605.24
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,844.15,608.03
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,846.81,609.02
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,845.92,607.85
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.5,839.63,602.13
2016,6,13,13,0,959.0,102.0,1.3,28.0,1027.0,829.84,594.32
2016,6,13,13,15,956.0,101.5,1.25,28.0,1012.5,816.05,585.23
2016,6,13,13,30,953.0,101.0,1.2,28.0,998.0,798.78,574.0
2016,6,13,13,45,947.5,100.5,1.15,28.0,976.0,776.27,558.66
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,750.54,540.97
2016,6,13,14,15,936.0,99.0,1.05,28.0,925.5,720.96,520.51
2016,6,13,14,30,930.0,98.0,1.0,28.0,897.0,688.46,497.77
2016,6,13,14,45,921.0,97.0,0.95,28.0,862.5,651.39,471.5
2016,6,13,15,0,912.0,96.0,0.9,28.0,828.0,611.95,443.07
2016,6,13,15,15,902.0,94.0,0.85,28.0,788.0,569.01,411.55
2016,6,13,15,30,892.0,92.0,0.8,28.0,748.0,524.22,377.91
2016,6,13,15,45,878.0,90.0,0.8,28.0,703.5,476.05,341.27
2016,6,13,16,0,864.0,88.0,0.8,28.0,659.0,426.87,302.79
2016,6,13,16,15,847.5,85.5,0.75,28.0,610.5,375.66,261.58
2016,6,13,16,30,831.0,83.0,0.7,28.0,562.0,324.22,219.39
2016,6,13,16,45,808.0,80.0,0.7,28.5,511.0,267.83,173.21
2016,6,13,17,0,785.0,77.0,0.7,29.0,460.0,214.91,130.47
2016,6,13,17,15,755.5,73.0,0.6,28.5,408.0,161.66,90.9
2016,6,13,17,30,726.0,69.0,0.5,28.0,356.0,110.79,59.21
2016,6,13,17,45,685.5,64.5,0.45,27.5,304.0,61.96,46.92
2016,6,13,18,0,645.0,60.0,0.4,27.0,252.0,49.38,36.54
2016,6,13,18,15,586.5,53.5,0.4,26.0,203.0,44.1,32.17
2016,6,13,18,30,528.0,47.0,0.4,25.0,154.0,38.82,27.6
2016,6,13,18,45,436.5,38.5,0.45,24.5,110.5,31.74,21.24
2016,6,13,19,0,345.0,30.0,0.5,24.0,67.0,24.73,14.54
2016,6,13,19,15,172.5,15.0,0.5,23.5,33.5,12.1,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.0,1.5,15.5,18.5,9.44,0.0
2016,6,14,5,30,182.0,24.0,1.7,16.0,37.0,18.34,6.76
2016,6,14,5,45,287.5,36.0,1.95,17.0,75.5,29.25,19.25
2016,6,14,6,0,393.0,48.0,2.2,18.0,114.0,38.95,28.25
2016,6,14,6,15,462.5,57.0,2.15,18.5,160.0,45.91,34.67
2016,6,14,6,30,532.0,66.0,2.1,19.0,206.0,52.84,40.84
2016,6,14,6,45,585.5,71.5,2.05,19.5,256.5,56.91,44.34
2016,6,14,7,0,639.0,77.0,2.0,20.0,307.0,76.28,48.05
2016,6,14,7,15,674.0,82.0,2.05,20.5,358.5,123.28,70.88
2016,6,14,7,30,709.0,87.0,2.1,21.0,410.0,173.54,105.65
2016,6,14,7,45,738.5,90.5,2.15,22.0,461.5,228.07,148.58
2016,6,14,8,0,768.0,94.0,2.2,23.0,513.0,280.67,191.84
2016,6,14,8,15,788.0,97.5,2.25,23.5,561.5,332.08,235.2
2016,6,14,8,30,808.0,101.0,2.3,24.0,610.0,383.97,278.41
2016,6,14,8,45,825.0,103.0,2.35,25.0,656.0,433.55,318.38
2016,6,14,9,0,842.0,105.0,2.4,26.0,702.0,482.21,356.43
2016,6,14,9,15,853.5,107.5,2.3,26.0,743.0,527.53,391.91
2016,6,14,9,30,865.0,110.0,2.2,26.0,784.0,571.4,425.26
2016,6,14,9,45,874.0,111.5,2.15,26.5,819.5,611.31,454.17
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,649.11,480.71
2016,6,14,10,15,889.5,114.5,2.05,27.0,884.5,682.98,504.74
2016,6,14,10,30,896.0,116.0,2.0,27.0,914.0,714.2,526.42
2016,6,14,10,45,900.0,117.0,1.95,27.5,936.5,740.45,543.21
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,763.62,557.54
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,782.51,569.84
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,798.1,579.55
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,808.81,584.58
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,816.17,587.48
2016,6,14,12,15,909.5,122.0,1.65,29.0,1008.0,818.65,588.46
2016,6,14,12,30,909.0,122.0,1.6,29.0,1009.0,817.84,587.43
2016,6,14,12,45,908.0,121.0,1.6,29.5,1002.5,812.59,582.97
2016,6,14,13,0,907.0,120.0,1.6,30.0,996.0,804.01,576.49
2016,6,14,13,15,904.0,119.5,1.6,30.0,982.0,790.97,568.38
2016,6,14,13,30,901.0,119.0,1.6,30.0,968.0,774.64,557.66
2016,6,14,13,45,894.0,119.5,1.6,30.0,946.0,752.98,543.18
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,728.34,526.55
2016,6,14,14,15,880.5,118.5,1.55,30.0,896.5,699.58,506.54
2016,6,14,14,30,874.0,117.0,1.5,30.0,869.0,668.1,484.38
2016,6,14,14,45,864.0,116.0,1.5,30.0,835.0,632.31,459.21
2016,6,14,15,0,854.0,115.0,1.5,30.0,801.0,594.39,431.98
2016,6,14,15,15,843.0,112.5,1.4,29.5,762.0,552.8,401.78
2016,6,14,15,30,832.0,110.0,1.3,29.0,723.0,509.59,369.6
2016,6,14,15,45,816.5,108.0,1.25,29.0,679.0,463.85,334.24
2016,6,14,16,0,801.0,106.0,1.2,29.0,635.0,416.12,296.55
2016,6,14,16,15,782.5,103.0,1.1,29.0,588.0,366.06,256.2
2016,6,14,16,30,764.0,100.0,1.0,29.0,541.0,316.15,215.31
2016,6,14,16,45,738.0,96.5,0.95,29.0,491.0,264.41,173.23
2016,6,14,17,0,712.0,93.0,0.9,29.0,441.0,210.4,130.22
2016,6,14,17,15,680.5,88.0,0.85,28.5,390.5,159.6,92.55
2016,6,14,17,30,649.0,83.0,0.8,28.0,340.0,111.5,62.3
2016,6,14,17,45,604.5,77.5,0.8,27.5,290.0,65.7,50.1
2016,6,14,18,0,560.0,72.0,0.8,27.0,240.0,57.13,43.1
2016,6,14,18,15,500.0,64.0,0.8,26.0,192.5,51.14,38.14
2016,6,14,18,30,440.0,56.0,0.8,25.0,145.0,45.12,32.94
2016,6,14,18,45,353.0,45.0,0.85,24.0,103.5,36.43,25.24
2016,6,14,19,0,266.0,34.0,0.9,23.0,62.0,27.68,17.06
2016,6,14,19,15,133.0,17.0,0.95,22.5,31.0,13.04,0.22
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,3.0,1.5,18.0,3.0,2.36,0.0
2016,6,15,5,30,0.0,6.0,1.6,18.0,6.0,4.54,0.0
2016,6,15,5,45,0.0,15.5,1.7,18.5,15.5,11.78,4.33
2016,6,15,6,0,0.0,25.0,1.8,19.0,25.0,19.04,10.9
2016,6,15,6,15,0.0,36.5,1.65,19.0,36.5,27.86,18.84
2016,6,15,6,30,0.0,48.0,1.5,19.0,48.0,36.71,26.74
2016,6,15,6,45,0.0,61.0,1.4,19.5,61.0,46.75,35.49
2016,6,15,7,0,0.0,74.0,1.3,20.0,74.0,56.56,41.8
2016,6,15,7,15,45.0,130.5,1.15,20.5,151.0,99.48,75.19
2016,6,15,7,30,90.0,187.0,1.0,21.0,228.0,148.09,111.66
2016,6,15,7,45,68.0,202.5,0.85,21.5,235.5,162.29,123.2
2016,6,15,8,0,46.0,218.0,0.7,22.0,243.0,173.9,132.64
2016,6,15,8,15,27.5,207.0,0.55,22.5,222.5,165.24,125.84
2016,6,15,8,30,9.0,196.0,0.4,23.0,202.0,152.26,115.56
2016,6,15,8,45,9.5,205.5,0.3,23.5,212.5,160.77,121.56
2016,6,15,9,0,10.0,215.0,0.2,24.0,223.0,169.29,127.37
2016,6,15,9,15,55.0,290.0,0.35,24.5,333.0,253.42,190.33
2016,6,15,9,30,100.0,365.0,0.5,25.0,443.0,339.67,252.82
2016,6,15,9,45,59.0,325.0,0.7,26.0,371.5,290.59,216.04
2016,6,15,10,0,18.0,285.0,0.9,27.0,300.0,232.05,172.27
2016,6,15,10,15,15.0,261.0,0.95,27.5,274.0,212.56,157.57
2016,6,15,10,30,12.0,237.0,1.0,28.0,248.0,192.62,142.34
2016,6,15,10,45,119.5,350.0,1.05,28.5,461.5,374.55,276.41
2016,6,15,11,0,227.0,463.0,1.1,29.0,675.0,547.8,395.95
2016,6,15,11,15,490.0,333.0,1.05,29.0,800.0,661.24,475.05
2016,6,15,11,30,753.0,203.0,1.0,29.0,925.0,756.33,540.52
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.5,768.13,546.21
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,777.09,550.91
2016,6,15,12,15,499.0,344.5,1.0,30.0,830.5,698.85,494.98
2016,6,15,12,30,230.0,492.0,1.0,30.0,717.0,591.66,419.75
2016,6,15,12,45,484.5,354.0,1.05,30.5,823.0,692.37,491.84
2016,6,15,13,0,739.0,216.0,1.1,31.0,929.0,770.86,545.85
2016,6,15,13,15,735.5,214.5,1.15,31.0,916.0,757.64,536.98
2016,6,15,13,30,732.0,213.0,1.2,31.0,903.0,741.55,527.1
2016,6,15,13,45,732.5,207.0,1.25,31.0,884.5,721.81,514.8
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,699.21,500.39
2016,6,15,14,15,520.0,301.0,1.35,31.0,765.5,613.92,440.94
2016,6,15,14,30,307.0,401.0,1.4,31.0,665.0,530.28,382.1
2016,6,15,14,45,407.0,346.5,1.5,31.0,682.5,541.26,391.64
2016,6,15,15,0,507.0,292.0,1.6,31.0,700.0,539.27,390.93
2016,6,15,15,15,508.0,272.5,1.6,31.0,664.0,501.66,363.99
2016,6,15,15,30,509.0,253.0,1.6,31.0,628.0,462.51,335.53
2016,6,15,15,45,389.5,271.5,1.6,31.0,548.5,391.69,284.52
2016,6,15,16,0,270.0,290.0,1.6,31.0,469.0,335.64,244.28
2016,6,15,16,15,135.0,188.5,1.55,30.5,278.0,194.69,142.14
2016,6,15,16,30,0.0,87.0,1.5,30.0,87.0,66.98,47.37
2016,6,15,16,45,0.0,116.5,1.45,30.0,116.5,88.95,64.97
2016,6,15,17,0,0.0,146.0,1.4,30.0,146.0,109.64,81.38
2016,6,15,17,15,0.0,129.0,1.3,29.5,129.0,96.57,71.5
2016,6,15,17,30,0.0,112.0,1.2,29.0,112.0,83.62,61.64
2016,6,15,17,45,0.0,94.5,1.15,28.5,94.5,70.51,53.97
2016,6,15,18,0,0.0,77.0,1.1,28.0,77.0,57.88,43.54
2016,6,15,18,15,0.0,61.5,1.0,27.5,61.5,46.57,34.02
2016,6,15,18,30,0.0,46.0,0.9,27.0,46.0,35.17,24.25
2016,6,15,18,45,0.0,32.0,0.8,26.5,32.0,24.43,14.92
2016,6,15,19,0,0.0,18.0,0.7,26.0,18.0,13.7,5.49
2016,6,15,19,15,0.0,9.0,0.7,25.5,9.0,6.83,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,10.5,1.25,21.0,10.5,8.26,0.0
2016,6,16,5,30,0.0,21.0,1.4,21.0,21.0,15.95,4.81
2016,6,16,5,45,19.5,39.0,1.6,21.5,42.5,29.04,18.65
2016,6,16,6,0,39.0,57.0,1.8,22.0,64.0,41.85,30.22
2016,6,16,6,15,54.5,78.0,1.85,22.0,90.5,56.33,43.1
2016,6,16,6,30,70.0,99.0,1.9,22.0,117.0,70.62,55.65
2016,6,16,6,45,82.5,120.5,2.0,22.5,147.0,85.0,67.9
2016,6,16,7,0,95.0,142.0,2.1,23.0,177.0,100.49,75.8
2016,6,16,7,15,47.5,129.5,2.25,23.5,147.0,98.97,73.8
2016,6,16,7,30,0.0,117.0,2.4,24.0,117.0,88.33,66.57
2016,6,16,7,45,374.5,102.5,2.6,25.0,306.5,155.87,104.85
2016,6,16,8,0,749.0,88.0,2.8,26.0,496.0,269.21,181.83
2016,6,16,8,15,637.5,142.0,2.85,26.5,512.0,316.19,224.7
2016,6,16,8,30,526.0,196.0,2.9,27.0,528.0,349.2,254.93
2016,6,16,8,45,678.0,146.5,2.95,27.5,606.0,405.33,297.18
2016,6,16,9,0,830.0,97.0,3.0,28.0,684.0,468.65,345.22
2016,6,16,9,15,842.0,99.0,3.0,28.5,725.0,513.28,379.79
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,556.54,412.39
2016,6,16,9,45,865.0,102.0,3.05,29.5,802.5,596.8,442.08
2016,6,16,10,0,876.0,103.0,3.1,30.0,839.0,635.15,469.64
2016,6,16,10,15,883.5,104.5,3.05,30.0,869.5,669.51,494.37
2016,6,16,10,30,891.0,106.0,3.0,30.0,900.0,701.33,516.82
2016,6,16,10,45,897.0,106.5,3.0,30.5,923.5,728.54,534.87
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,752.81,550.56
2016,6,16,11,15,907.0,108.0,2.95,31.0,964.0,772.93,564.05
2016,6,16,11,30,911.0,109.0,2.9,31.0,981.0,789.8,574.73
2016,6,16,11,45,914.0,109.0,2.9,31.5,991.0,801.8,581.17
2016,6,16,12,0,917.0,109.0,2.9,32.0,1001.0,810.48,585.48
2016,6,16,12,15,917.5,109.0,2.85,32.0,1002.5,813.87,587.28
2016,6,16,12,30,918.0,109.0,2.8,32.0,1004.0,813.94,587.02
2016,6,16,12,45,918.0,108.0,2.8,32.0,998.5,809.48,584.17
2016,6,16,13,0,918.0,107.0,2.8,32.0,993.0,801.64,579.22
2016,6,16,13,15,914.5,106.5,2.7,32.0,979.0,788.14,570.04
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,771.34,558.56
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,750.5,544.14
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,726.51,527.44
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,697.05,506.54
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,664.85,483.47
2016,6,16,14,45,879.5,100.0,2.2,32.0,833.0,628.97,457.47
2016,6,16,15,0,870.0,99.0,2.1,32.0,799.0,590.9,429.43
2016,6,16,15,15,859.0,97.5,2.0,32.0,760.0,549.61,398.55
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,506.67,365.77
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,459.8,329.43
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,412.33,291.81
2016,6,16,16,15,795.5,91.0,1.7,32.0,586.0,361.38,251.07
2016,6,16,16,30,778.0,88.0,1.7,32.0,539.0,311.27,210.17
2016,6,16,16,45,748.5,87.0,1.7,32.0,489.0,260.11,168.62
2016,6,16,17,0,719.0,86.0,1.7,32.0,439.0,210.76,129.29
2016,6,16,17,15,688.0,81.5,1.55,31.5,389.0,156.59,89.02
2016,6,16,17,30,657.0,77.0,1.4,31.0,339.0,108.6,58.85
2016,6,16,17,45,609.0,72.5,1.3,30.5,288.5,63.06,47.28
2016,6,16,18,0,561.0,68.0,1.2,30.0,238.0,54.14,40.04
2016,6,16,18,15,502.0,61.0,1.15,29.0,191.0,48.84,35.7
2016,6,16,18,30,443.0,54.0,1.1,28.0,144.0,43.53,31.17
2016,6,16,18,45,355.5,44.0,1.1,27.5,103.5,35.6,24.15
2016,6,16,19,0,268.0,34.0,1.1,27.0,63.0,27.66,16.75
2016,6,16,19,15,134.0,17.0,1.2,26.5,31.5,13.05,0.74
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,9.05,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.74,6.52
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.0,27.28,17.16
2016,6,17,6,0,407.0,44.0,2.2,22.0,111.0,35.83,25.08
2016,6,17,6,15,475.0,51.5,2.35,22.5,156.5,41.75,30.47
2016,6,17,6,30,543.0,59.0,2.5,23.0,202.0,47.67,35.69
2016,6,17,6,45,591.0,64.5,2.7,23.5,251.0,51.88,39.27
2016,6,17,7,0,639.0,70.0,2.9,24.0,300.0,69.11,42.55
2016,6,17,7,15,672.5,74.5,2.95,24.0,349.5,115.37,64.04
2016,6,17,7,30,706.0,79.0,3.0,24.0,399.0,168.43,100.68
2016,6,17,7,45,732.0,82.5,3.05,24.5,448.5,217.94,139.62
2016,6,17,8,0,758.0,86.0,3.1,25.0,498.0,269.15,182.11
2016,6,17,8,15,777.0,89.0,3.05,25.5,545.5,319.21,224.39
2016,6,17,8,30,796.0,92.0,3.0,26.0,593.0,369.67,266.5
2016,6,17,8,45,437.0,204.5,3.0,26.5,483.0,347.76,258.27
2016,6,17,9,0,78.0,317.0,3.0,27.0,373.0,279.53,210.5
2016,6,17,9,15,40.5,239.0,3.0,27.0,268.5,206.92,155.78
2016,6,17,9,30,3.0,161.0,3.0,27.0,164.0,125.94,93.36
2016,6,17,9,45,23.0,259.5,3.0,27.0,279.0,218.25,164.25
2016,6,17,10,0,43.0,358.0,3.0,27.0,394.0,310.22,232.9
2016,6,17,10,15,48.0,377.5,3.0,27.0,419.0,331.95,248.49
2016,6,17,10,30,53.0,397.0,3.0,27.0,444.0,353.9,264.38
2016,6,17,10,45,186.5,420.5,3.05,27.5,592.5,477.91,355.68
2016,6,17,11,0,320.0,444.0,3.1,28.0,741.0,607.2,447.38
2016,6,17,11,15,367.0,429.0,3.15,28.0,775.5,637.96,469.04
2016,6,17,11,30,414.0,414.0,3.2,28.0,810.0,674.68,495.14
2016,6,17,11,45,248.0,444.0,3.25,28.0,682.0,570.77,420.11
2016,6,17,12,0,82.0,474.0,3.3,28.0,554.0,451.16,332.54
2016,6,17,12,15,41.0,292.5,3.4,28.0,332.5,269.91,200.94
2016,6,17,12,30,0.0,111.0,3.5,28.0,111.0,86.66,61.77
2016,6,17,12,45,93.5,301.5,3.65,28.0,392.0,327.63,246.13
2016,6,17,13,0,187.0,492.0,3.8,28.0,673.0,554.21,409.8
2016,6,17,13,15,299.0,448.0,3.95,27.5,732.5,607.84,450.14
2016,6,17,13,30,411.0,404.0,4.1,27.0,792.0,655.44,486.68
2016,6,17,13,45,632.5,264.0,4.25,27.0,846.0,695.61,519.46
2016,6,17,14,0,854.0,124.0,4.4,27.0,900.0,708.56,532.83
2016,6,17,14,15,543.5,271.5,4.5,26.5,760.0,606.26,456.03
2016,6,17,14,30,233.0,419.0,4.6,26.0,620.0,490.29,368.92
2016,6,17,14,45,121.5,321.0,4.7,26.0,426.0,335.49,254.4
2016,6,17,15,0,10.0,223.0,4.8,26.0,232.0,178.07,134.12
2016,6,17,15,15,57.0,283.0,4.8,25.5,326.0,252.2,192.14
2016,6,17,15,30,104.0,343.0,4.8,25.0,420.0,316.87,241.75
2016,6,17,15,45,104.0,321.0,4.8,25.0,394.0,293.15,223.54
2016,6,17,16,0,104.0,299.0,4.8,25.0,368.0,269.3,205.22
2016,6,17,16,15,190.5,271.0,4.7,24.5,386.0,274.14,207.49
2016,6,17,16,30,277.0,243.0,4.6,24.0,404.0,268.85,200.52
2016,6,17,16,45,138.5,194.5,4.55,24.0,275.5,180.86,134.98
2016,6,17,17,0,0.0,146.0,4.5,24.0,147.0,109.67,83.59
2016,6,17,17,15,0.0,129.5,4.35,23.5,130.0,96.95,73.8
2016,6,17,17,30,0.0,113.0,4.2,23.0,113.0,84.35,63.91
2016,6,17,17,45,275.0,92.0,4.05,22.5,175.5,68.03,53.29
2016,6,17,18,0,550.0,71.0,3.9,22.0,238.0,56.21,43.26
2016,6,17,18,15,491.0,63.5,3.6,21.5,191.5,50.62,38.45
2016,6,17,18,30,432.0,56.0,3.3,21.0,145.0,45.0,33.43
2016,6,17,18,45,346.5,45.5,3.05,21.0,104.0,36.75,25.87
2016,6,17,19,0,261.0,35.0,2.8,21.0,63.0,26.76,16.53
2016,6,17,19,15,130.5,17.5,2.65,20.5,31.5,13.41,1.34
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.5,13.0,2.75,16.0,18.5,10.23,0.0
2016,6,18,5,30,155.0,26.0,2.8,16.0,37.0,19.7,7.25
2016,6,18,5,45,259.5,39.0,2.9,16.5,74.5,29.63,19.55
2016,6,18,6,0,364.0,52.0,3.0,17.0,112.0,42.05,31.04
2016,6,18,6,15,436.0,61.5,3.1,17.5,158.5,49.27,37.73
2016,6,18,6,30,508.0,71.0,3.2,18.0,205.0,56.44,44.16
2016,6,18,6,45,553.5,80.0,3.35,19.0,254.0,62.83,49.6
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,80.98,54.08
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.5,126.57,75.7
2016,6,18,7,30,672.0,101.0,3.6,21.0,406.0,175.7,109.31
2016,6,18,7,45,696.5,107.0,3.65,21.5,455.5,225.66,148.94
2016,6,18,8,0,721.0,113.0,3.7,22.0,505.0,277.27,192.02
2016,6,18,8,15,742.5,117.5,3.75,22.5,554.0,328.13,235.13
2016,6,18,8,30,764.0,122.0,3.8,23.0,603.0,382.17,280.28
2016,6,18,8,45,781.5,125.0,3.85,23.5,648.5,430.84,320.57
2016,6,18,9,0,799.0,128.0,3.9,24.0,694.0,479.25,359.68
2016,6,18,9,15,812.0,131.0,3.95,24.0,735.0,524.89,396.49
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,569.34,431.55
2016,6,18,9,45,837.0,135.5,4.05,24.5,812.5,610.52,462.58
2016,6,18,10,0,849.0,137.0,4.1,25.0,849.0,649.92,491.55
2016,6,18,10,15,856.5,138.5,4.1,25.0,879.5,677.94,512.74
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,708.98,535.58
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.5,736.27,554.45
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,760.69,570.98
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,779.9,584.58
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,795.93,595.83
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,807.63,603.03
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,816.13,607.69
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,819.47,609.85
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,819.65,609.95
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,816.77,608.07
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,810.5,603.97
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,797.76,595.26
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,781.72,583.98
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.5,761.58,569.76
2016,6,18,14,0,895.0,125.0,4.3,27.0,939.0,738.18,553.06
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.5,709.77,533.41
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,678.55,511.36
2016,6,18,14,45,877.5,118.5,4.2,26.0,851.0,643.41,485.17
2016,6,18,15,0,872.0,115.0,4.2,26.0,818.0,605.76,456.57
2016,6,18,15,15,862.0,113.0,4.15,26.0,779.0,564.57,424.59
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,521.6,390.52
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.5,475.32,353.22
2016,6,18,16,0,833.0,102.0,4.1,26.0,655.0,427.25,313.57
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.5,376.29,271.38
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,325.24,228.29
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,272.6,183.26
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,220.34,139.38
2016,6,18,17,15,738.5,80.5,3.45,24.5,411.0,167.78,98.74
2016,6,18,17,30,710.0,76.0,3.2,24.0,360.0,117.51,65.9
2016,6,18,17,45,676.5,69.5,2.95,23.5,309.5,63.56,41.72
2016,6,18,18,0,643.0,63.0,2.7,23.0,259.0,51.52,39.04
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.5,46.7,34.99
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,41.91,30.77
2016,6,18,18,45,442.0,42.0,1.85,20.0,116.0,34.55,24.12
2016,6,18,19,0,355.0,33.0,1.6,19.0,72.0,27.21,17.12
2016,6,18,19,15,177.5,16.5,1.55,18.5,36.0,13.32,1.58
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.5,12.0,1.1,13.5,20.5,9.44,0.0
2016,6,19,5,30,243.0,24.0,1.3,14.0,41.0,19.74,7.23
2016,6,19,5,45,357.5,34.0,1.55,15.0,81.0,27.98,18.3
2016,6,19,6,0,472.0,44.0,1.8,16.0,121.0,36.31,26.18
2016,6,19,6,15,542.0,51.0,1.7,16.5,169.5,41.98,31.5
2016,6,19,6,30,612.0,58.0,1.6,17.0,218.0,47.7,36.67
2016,6,19,6,45,454.5,92.5,1.5,17.5,226.0,68.05,54.49
2016,6,19,7,0,297.0,127.0,1.4,18.0,234.0,95.59,70.86
2016,6,19,7,15,459.5,113.0,1.45,19.0,307.5,121.02,78.03
2016,6,19,7,30,622.0,99.0,1.5,20.0,381.0,166.27,103.9
2016,6,19,7,45,649.5,106.0,1.55,21.0,430.5,214.79,141.71
2016,6,19,8,0,677.0,113.0,1.6,22.0,480.0,265.38,182.92
2016,6,19,8,15,765.0,102.0,1.6,22.5,554.0,324.88,229.96
2016,6,19,8,30,853.0,91.0,1.6,23.0,628.0,389.43,280.95
2016,6,19,8,45,865.0,95.0,1.65,23.5,673.5,440.03,322.35
2016,6,19,9,0,877.0,99.0,1.7,24.0,719.0,489.66,361.86
2016,6,19,9,15,888.0,101.0,1.7,24.0,760.5,535.94,398.32
2016,6,19,9,30,899.0,103.0,1.7,24.0,802.0,580.65,432.62
2016,6,19,9,45,908.0,104.0,1.75,24.5,838.5,621.57,462.73
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,660.32,490.48
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,695.16,515.48
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,727.22,538.07
2016,6,19,10,45,934.5,108.0,1.8,25.5,958.5,754.77,556.13
2016,6,19,11,0,940.0,108.0,1.8,26.0,982.0,779.23,571.73
2016,6,19,11,15,942.5,108.5,1.8,26.0,998.0,798.65,584.82
2016,6,19,11,30,945.0,109.0,1.8,26.0,1014.0,814.66,594.96
2016,6,19,11,45,946.5,109.5,1.8,26.5,1023.0,826.43,601.12
2016,6,19,12,0,948.0,110.0,1.8,27.0,1032.0,834.73,605.08
2016,6,19,12,15,947.5,110.0,1.8,27.0,1033.0,837.59,606.79
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,837.02,606.39
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,831.48,602.87
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,822.53,597.24
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,809.33,588.47
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,792.72,577.3
2016,6,19,13,45,926.5,112.5,1.7,27.0,971.0,771.12,562.69
2016,6,19,14,0,919.0,114.0,1.7,27.0,949.0,746.44,545.83
2016,6,19,14,15,913.0,112.5,1.65,27.0,921.0,717.41,525.44
2016,6,19,14,30,907.0,111.0,1.6,27.0,893.0,685.51,502.76
2016,6,19,14,45,894.0,112.0,1.6,27.0,858.0,648.66,476.54
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,609.76,448.31
2016,6,19,15,15,870.5,110.5,1.55,27.0,783.5,567.59,416.83
2016,6,19,15,30,860.0,108.0,1.5,27.0,744.0,523.66,383.3
2016,6,19,15,45,618.0,186.5,1.45,27.0,629.5,438.87,321.05
2016,6,19,16,0,376.0,265.0,1.4,27.0,515.0,360.66,264.67
2016,6,19,16,15,469.5,213.5,1.3,26.5,502.5,337.43,244.69
2016,6,19,16,30,563.0,162.0,1.2,26.0,490.0,303.35,214.53
2016,6,19,16,45,440.0,175.5,1.2,26.0,417.5,245.62,171.91
2016,6,19,17,0,317.0,189.0,1.2,26.0,345.0,201.44,141.23
2016,6,19,17,15,299.0,172.0,1.1,25.5,306.5,165.48,114.36
2016,6,19,17,30,281.0,155.0,1.0,25.0,268.0,131.29,90.96
2016,6,19,17,45,265.5,134.5,0.95,24.5,229.0,96.96,71.48
2016,6,19,18,0,250.0,114.0,0.9,24.0,190.0,80.35,63.42
2016,6,19,18,15,224.5,94.5,0.85,23.0,153.5,67.56,52.71
2016,6,19,18,30,199.0,75.0,0.8,22.0,117.0,54.42,41.38
2016,6,19,18,45,157.0,57.0,0.8,21.5,84.5,41.81,30.17
2016,6,19,19,0,115.0,39.0,0.8,21.0,52.0,29.0,18.47
2016,6,19,19,15,57.5,19.5,0.8,20.5,26.0,14.87,2.58
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,9.44,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.64,6.93
2016,6,20,5,45,314.5,35.0,1.4,16.0,77.0,28.61,18.73
2016,6,20,6,0,424.0,46.0,1.6,17.0,116.0,37.59,27.18
2016,6,20,6,15,495.0,54.0,1.6,17.5,162.5,43.9,33.04
2016,6,20,6,30,566.0,62.0,1.6,18.0,209.0,50.22,38.72
2016,6,20,6,45,616.0,67.5,1.6,19.0,260.0,54.42,42.26
2016,6,20,7,0,666.0,73.0,1.6,20.0,311.0,70.26,45.09
2016,6,20,7,15,700.5,77.5,1.65,21.0,362.5,118.16,66.44
2016,6,20,7,30,735.0,82.0,1.7,22.0,414.0,173.11,103.79
2016,6,20,7,45,762.5,85.0,1.8,23.0,465.5,224.13,143.45
2016,6,20,8,0,790.0,88.0,1.9,24.0,517.0,276.99,186.76
2016,6,20,8,15,809.0,91.5,1.8,24.5,566.0,329.18,230.42
2016,6,20,8,30,828.0,95.0,1.7,25.0,615.0,381.73,273.68
2016,6,20,8,45,844.5,96.5,1.6,25.5,661.0,432.29,314.32
2016,6,20,9,0,861.0,98.0,1.5,26.0,707.0,481.01,352.27
2016,6,20,9,15,872.0,100.0,1.4,26.0,748.0,526.61,387.38
2016,6,20,9,30,883.0,102.0,1.3,26.0,789.0,570.68,420.2
2016,6,20,9,45,895.5,101.5,1.2,26.5,826.0,611.81,449.0
2016,6,20,10,0,908.0,101.0,1.1,27.0,863.0,651.05,475.39
2016,6,20,10,15,914.5,102.5,0.95,27.5,893.0,685.96,497.31
2016,6,20,10,30,921.0,104.0,0.8,28.0,923.0,718.17,516.43
2016,6,20,10,45,925.0,105.0,0.7,28.5,946.5,745.34,532.07
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,769.38,545.14
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,789.02,556.06
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,805.31,564.07
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,816.64,568.65
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,824.53,571.19
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.0,827.8,572.15
2016,6,20,12,30,937.0,108.0,0.2,30.0,1022.0,827.67,571.22
2016,6,20,12,45,934.5,108.5,0.2,30.0,1015.5,822.59,568.2
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,814.12,563.25
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,801.06,554.85
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,784.61,544.4
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,763.07,529.8
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,738.41,513.13
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,709.94,494.87
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,678.63,474.43
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,642.19,450.21
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,603.52,423.94
2016,6,20,15,15,614.5,210.0,0.15,30.5,694.5,514.44,363.74
2016,6,20,15,30,347.0,316.0,0.2,30.0,573.0,426.2,304.19
2016,6,20,15,45,587.0,207.0,0.25,30.0,610.5,441.14,313.36
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,422.64,295.5
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.5,371.68,255.88
2016,6,20,16,30,791.0,92.0,0.4,30.0,553.0,320.75,215.5
2016,6,20,16,45,760.0,91.0,0.5,30.0,501.5,268.5,174.14
2016,6,20,17,0,729.0,90.0,0.6,30.0,450.0,218.17,134.64
2016,6,20,17,15,482.0,122.5,0.6,29.5,350.0,157.97,98.74
2016,6,20,17,30,235.0,155.0,0.6,29.0,250.0,127.75,88.03
2016,6,20,17,45,214.5,136.0,0.65,28.5,213.0,96.83,70.4
2016,6,20,18,0,194.0,117.0,0.7,28.0,176.0,81.43,63.23
2016,6,20,18,15,172.5,96.5,0.7,27.0,142.0,68.23,52.36
2016,6,20,18,30,151.0,76.0,0.7,26.0,108.0,54.63,40.85
2016,6,20,18,45,115.0,57.0,0.75,25.5,77.5,41.53,29.4
2016,6,20,19,0,79.0,38.0,0.8,25.0,47.0,28.44,17.67
2016,6,20,19,15,39.5,19.0,0.85,24.5,23.5,14.71,2.53
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,11.5,11.0,1.55,19.0,12.0,8.65,0.0
2016,6,21,5,30,23.0,22.0,1.7,19.0,24.0,16.76,4.72
2016,6,21,5,45,65.0,40.0,1.9,19.5,49.5,29.73,19.32
2016,6,21,6,0,107.0,58.0,2.1,20.0,75.0,42.59,31.09
2016,6,21,6,15,130.5,78.0,2.1,20.5,106.5,56.41,43.42
2016,6,21,6,30,154.0,98.0,2.1,21.0,138.0,70.01,55.34
2016,6,21,6,45,172.0,118.0,2.15,21.5,172.0,83.31,66.73
2016,6,21,7,0,190.0,138.0,2.2,22.0,206.0,100.24,75.12
2016,6,21,7,15,182.5,162.0,2.3,22.5,235.5,129.73,94.24
2016,6,21,7,30,175.0,186.0,2.4,23.0,265.0,158.65,115.91
2016,6,21,7,45,177.5,210.0,2.55,24.0,298.5,188.9,139.15
2016,6,21,8,0,180.0,234.0,2.7,25.0,332.0,219.5,162.92
2016,6,21,8,15,285.0,238.0,2.75,25.5,409.5,269.71,199.17
2016,6,21,8,30,390.0,242.0,2.8,26.0,487.0,328.49,242.7
2016,6,21,8,45,305.0,283.0,2.85,27.0,483.5,346.81,258.25
2016,6,21,9,0,220.0,324.0,2.9,28.0,480.0,352.69,263.21
2016,6,21,9,15,215.5,346.0,2.9,28.0,506.5,379.95,283.74
2016,6,21,9,30,211.0,368.0,2.9,28.0,533.0,406.34,303.19
2016,6,21,9,45,261.0,376.5,2.9,28.5,589.0,458.71,340.78
2016,6,21,10,0,311.0,385.0,2.9,29.0,645.0,508.58,376.01
2016,6,21,10,15,282.5,408.0,2.95,29.0,651.0,521.32,384.64
2016,6,21,10,30,254.0,431.0,3.0,29.0,657.0,531.31,391.27
2016,6,21,10,45,279.0,437.0,3.05,29.5,691.0,562.82,412.93
2016,6,21,11,0,304.0,443.0,3.1,30.0,725.0,594.26,434.2
2016,6,21,11,15,343.0,432.5,3.25,30.0,756.5,622.46,454.64
2016,6,21,11,30,382.0,422.0,3.4,30.0,788.0,650.22,474.76
2016,6,21,11,45,298.0,457.0,3.6,30.5,744.5,619.53,451.38
2016,6,21,12,0,214.0,492.0,3.8,31.0,701.0,577.74,420.43
2016,6,21,12,15,157.5,488.5,3.85,31.0,642.5,532.04,387.78
2016,6,21,12,30,101.0,485.0,3.9,31.0,584.0,475.66,347.28
2016,6,21,12,45,289.5,450.0,3.95,31.5,730.5,610.23,444.81
2016,6,21,13,0,478.0,415.0,4.0,32.0,877.0,730.01,528.31
2016,6,21,13,15,659.0,280.0,3.9,32.0,907.5,752.73,546.88
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,750.11,548.91
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,729.95,534.47
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,706.95,518.02
2016,6,21,14,15,604.0,258.0,3.6,32.0,799.0,638.49,466.93
2016,6,21,14,30,380.0,372.0,3.6,32.0,701.0,555.31,405.91
2016,6,21,14,45,320.0,375.5,3.65,32.0,645.0,506.03,370.92
2016,6,21,15,0,260.0,379.0,3.7,32.0,589.0,459.42,337.37
2016,6,21,15,15,152.5,344.5,3.7,31.5,466.5,356.59,263.51
2016,6,21,15,30,45.0,310.0,3.7,31.0,344.0,263.04,195.25
2016,6,21,15,45,33.0,275.5,3.7,31.0,299.5,227.55,169.2
2016,6,21,16,0,21.0,241.0,3.7,31.0,255.0,191.65,142.51
2016,6,21,16,15,17.5,220.0,3.6,30.5,231.5,172.74,128.73
2016,6,21,16,30,14.0,199.0,3.5,30.0,208.0,154.28,115.15
2016,6,21,16,45,7.0,160.0,3.45,30.0,164.5,122.52,91.0
2016,6,21,17,0,0.0,121.0,3.4,30.0,121.0,91.81,67.47
2016,6,21,17,15,8.0,130.5,3.15,29.5,134.0,98.84,73.11
2016,6,21,17,30,16.0,140.0,2.9,29.0,147.0,103.86,77.25
2016,6,21,17,45,11.0,121.5,2.7,28.5,126.0,88.52,65.81
2016,6,21,18,0,6.0,103.0,2.5,28.0,105.0,75.04,58.0
2016,6,21,18,15,3.0,83.5,2.6,27.5,84.5,61.28,46.46
2016,6,21,18,30,0.0,64.0,2.7,27.0,64.0,47.43,34.61
2016,6,21,18,45,0.0,46.5,2.8,26.5,46.5,34.82,23.63
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,22.1,12.4
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,12.58,1.43
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.15,0.0
2016,6,21,19,45,0.0,2.0,3.05,24.5,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
