Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,3.93,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,7.87,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,21.12,10.56
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,34.03,23.03
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,48.35,35.75
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,62.55,48.15
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,76.2,59.81
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,91.9,68.44
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,113.31,74.11
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,163.54,101.37
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,209.58,136.13
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,258.5,175.15
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,307.34,215.2
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,357.41,255.88
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,405.13,293.88
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,454.46,332.12
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,469.4,344.47
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,462.53,339.41
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,544.77,398.9
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,620.66,453.28
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,570.5,415.25
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,474.4,344.48
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,615.9,448.09
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,738.78,534.96
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,758.99,547.83
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,776.16,559.37
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,716.94,513.54
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,621.46,443.44
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,726.99,520.95
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,804.23,575.97
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,709.63,507.92
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,575.13,412.01
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,695.76,501.01
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,769.88,555.49
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,750.8,542.48
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,728.65,527.98
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,637.04,461.49
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,531.79,385.5
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,583.82,425.86
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,601.71,440.26
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,565.2,413.07
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,523.11,381.71
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,409.34,299.43
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,310.49,228.65
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,290.26,213.64
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,267.17,195.5
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,202.4,148.41
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,146.76,108.88
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,127.53,94.55
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,108.91,80.6
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,92.65,68.65
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,76.92,59.53
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,62.79,47.7
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,48.6,35.56
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,35.03,23.76
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,21.31,11.61
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,10.66,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,5.51,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.02,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,23.79,12.42
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,36.94,25.54
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,47.21,34.89
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,57.32,43.87
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,64.82,50.36
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,78.84,55.08
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,119.39,73.98
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,167.42,106.01
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,212.91,140.21
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,261.7,178.88
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,309.92,218.24
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,359.57,258.39
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,407.5,296.58
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,456.0,334.31
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,463.58,341.41
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,447.41,329.4
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,502.25,368.68
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,569.95,415.94
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,633.15,461.51
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,694.7,505.67
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,723.42,524.11
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,749.6,540.7
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,770.13,554.06
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,787.64,565.28
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,801.2,574.15
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,811.6,580.92
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,816.0,583.34
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,817.16,583.68
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,754.36,536.81
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,673.65,478.27
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,637.63,453.54
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,601.28,428.12
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,683.91,489.36
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,729.45,524.17
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,599.13,430.87
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,452.37,325.49
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,463.65,335.06
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,477.18,344.96
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,452.0,327.83
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,425.08,309.22
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,441.48,319.83
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,433.15,310.08
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,382.24,270.05
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,333.17,230.74
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,282.18,189.73
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,232.86,150.14
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,183.61,112.36
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,137.34,80.0
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,92.48,55.29
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,63.66,47.74
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,54.45,40.21
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,47.32,34.17
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,37.9,25.9
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,28.5,17.17
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,14.39,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,5.51,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,11.02,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,21.56,10.42
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,32.56,21.7
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,40.63,29.12
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,50.88,38.17
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,56.66,43.18
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,70.34,46.9
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,113.67,66.01
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,161.15,97.11
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,209.84,134.08
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,261.02,174.93
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,311.14,215.93
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,364.59,258.96
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,412.91,297.43
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,461.22,334.86
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,507.14,369.22
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,552.05,401.72
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,593.21,430.83
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,627.53,454.57
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,662.22,478.82
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,694.57,501.0
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,722.14,518.92
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,746.97,534.74
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,767.43,548.55
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,784.82,559.94
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,797.51,568.11
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,807.03,574.33
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,811.37,577.32
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,812.54,578.37
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,808.08,574.71
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,800.49,569.15
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,789.04,562.33
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,774.44,553.43
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,754.88,540.72
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,732.41,525.9
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,705.6,507.74
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,676.16,487.51
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,647.9,467.77
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,610.71,441.59
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,569.95,412.89
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,527.68,382.32
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,425.9,308.74
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,336.01,244.48
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,321.36,232.92
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,296.22,212.28
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,244.05,173.85
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,198.1,140.82
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,166.41,117.11
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,135.69,94.8
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,105.83,74.79
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,81.67,62.95
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,68.02,51.75
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,54.14,40.01
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,40.25,27.94
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,26.16,15.33
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,13.49,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,9.44,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.13,9.9
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.1,22.22
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.11,30.51
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,51.1,38.52
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,60.11,46.32
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,74.34,50.47
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,116.9,70.01
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,163.82,100.95
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,211.09,136.73
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,261.07,176.44
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,310.84,216.85
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,361.84,257.68
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,410.04,295.04
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,459.43,331.99
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,504.82,366.56
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,549.32,399.65
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,592.36,430.66
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,631.29,458.36
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,665.86,482.82
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,697.97,505.2
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,641.22,461.52
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,536.49,384.55
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,675.77,485.69
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,787.0,563.73
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,798.03,569.65
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,805.68,574.31
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,810.47,577.23
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,812.06,578.19
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,805.12,573.76
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,795.06,567.46
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,783.78,560.07
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,769.42,550.5
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,758.53,542.46
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,734.16,525.74
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,706.83,508.18
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,676.96,488.58
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,594.66,429.8
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,508.51,368.33
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,506.0,367.75
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,488.98,355.74
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,446.92,325.3
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,404.29,293.77
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,350.03,253.81
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,297.89,215.31
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,245.29,176.51
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,199.05,143.1
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,166.95,118.77
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,136.08,96.06
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,106.27,75.99
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,82.11,64.1
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,68.18,52.42
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,54.0,40.24
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,40.14,28.1
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,26.09,15.39
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,13.46,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,11.02,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,20.72,9.36
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,31.08,20.61
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,39.84,28.69
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,50.83,38.45
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,37.47,26.98
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,29.0,18.53
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,32.86,21.63
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,36.72,24.68
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,44.45,30.83
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,52.2,36.92
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,76.85,56.46
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,101.24,75.44
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,105.31,78.2
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,109.37,80.97
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,141.74,105.63
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,174.81,130.37
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,277.91,207.3
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,381.77,282.02
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,376.74,277.23
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,369.86,271.62
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,383.8,280.78
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,397.49,289.56
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,433.71,315.06
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,470.35,340.46
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,487.03,351.84
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,492.37,355.64
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,564.75,406.26
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,646.52,461.25
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,530.14,380.73
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,412.42,298.12
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,552.15,399.82
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,672.81,483.53
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,623.06,448.36
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,582.07,420.13
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,576.88,418.27
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,568.52,413.76
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,537.19,392.18
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,505.31,370.11
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,378.71,279.75
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,264.44,196.5
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,214.83,160.36
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,164.58,122.86
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,95.73,70.26
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,26.81,15.98
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,19.88,10.48
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,12.97,4.92
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,11.43,3.72
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,9.89,2.5
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,8.36,1.26
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,6.83,0.26
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,5.31,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,3.78,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,2.65,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.51,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.75,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,8.65,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,19.4,8.08
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,30.49,20.08
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,40.65,29.37
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,48.77,36.67
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,54.28,41.42
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,69.41,45.25
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,114.0,65.73
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,162.73,98.42
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,212.35,136.5
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,264.71,178.59
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,318.31,222.2
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,369.78,263.5
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,419.98,302.25
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,470.45,339.79
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,517.17,373.27
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,560.1,402.76
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,602.54,431.29
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,643.69,457.95
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,679.37,480.74
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,712.56,501.36
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,741.22,519.35
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,766.94,535.24
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,787.67,548.29
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,805.16,559.32
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,818.58,567.93
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,828.64,574.59
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,833.29,577.21
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,834.56,577.91
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,829.68,574.63
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,821.5,569.44
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,809.97,563.42
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,795.15,555.38
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,713.07,499.47
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,608.98,428.4
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,555.69,393.44
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,495.94,353.21
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,582.48,416.42
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,622.8,445.53
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,582.24,417.26
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,539.94,387.62
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,431.65,310.96
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,333.88,242.28
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,357.09,255.8
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,346.1,240.12
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,293.84,197.84
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,239.54,154.08
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,187.34,113.38
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,137.8,77.85
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,89.75,50.32
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,54.95,40.68
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,48.9,35.73
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,42.82,30.51
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,34.48,23.16
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,26.11,15.16
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,12.27,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,8.65,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,19.72,7.85
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,31.08,20.41
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,39.86,28.53
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,50.98,38.38
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,57.08,43.62
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,72.9,47.91
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,116.67,68.47
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,164.72,100.61
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,213.37,137.65
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,264.67,178.44
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,314.83,218.97
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,366.11,259.55
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,417.43,298.95
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,466.75,335.47
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,512.82,368.68
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,557.89,399.96
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,599.38,427.71
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,634.02,450.12
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,668.68,473.28
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,700.96,494.39
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,729.21,511.51
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,754.68,526.53
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,774.94,540.65
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,792.1,552.29
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,804.94,560.84
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,814.6,567.42
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,788.08,548.56
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,734.62,511.6
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,724.57,507.41
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,712.37,501.16
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,702.15,494.8
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,689.77,487.0
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,724.94,514.4
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,742.38,529.51
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,672.2,481.01
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,598.94,430.38
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,569.89,411.29
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,539.28,390.43
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,506.53,367.5
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,472.32,343.04
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,459.26,332.85
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,436.14,313.61
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,374.41,267.99
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,317.57,226.31
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,257.95,182.16
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,211.28,148.49
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,175.21,121.14
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,140.76,96.04
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,105.29,68.95
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,63.26,47.61
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,55.59,41.33
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,47.85,34.71
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,37.14,25.27
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,26.35,15.16
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,13.28,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,7.87,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,19.0,6.84
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,30.4,19.68
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,39.56,28.11
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,51.13,38.32
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,57.27,43.69
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,74.0,48.26
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,118.36,69.26
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,166.99,102.08
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,216.48,140.46
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,268.54,182.78
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,319.64,224.86
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,373.92,268.64
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,423.11,307.13
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,472.06,344.07
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,517.43,378.25
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,561.7,410.44
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,569.72,414.24
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,555.65,401.84
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,633.44,456.91
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,702.73,504.85
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,730.08,520.42
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,754.63,534.04
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,726.21,509.65
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,660.12,461.66
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,591.15,413.84
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,507.64,355.69
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,610.76,426.01
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,711.07,489.9
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,670.26,460.33
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,636.57,436.75
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,727.96,499.76
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,781.89,536.76
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,761.61,522.76
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,738.48,507.85
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,720.27,497.82
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,690.0,480.1
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,654.64,457.76
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,617.36,433.64
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,517.05,365.11
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,425.36,302.15
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,445.73,316.59
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,440.25,309.89
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,390.46,272.69
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,341.06,235.01
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,286.01,193.29
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,236.99,156.42
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,187.3,119.08
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,144.38,88.93
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,101.82,63.57
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,69.5,52.51
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,59.87,44.68
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,50.04,36.35
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,38.14,25.96
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,26.09,14.77
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,13.3,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,7.08,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,18.22,5.86
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,29.61,19.06
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,38.77,27.54
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,50.27,37.74
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,56.09,42.86
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,73.16,47.39
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,117.68,68.83
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,166.64,102.12
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,216.14,140.35
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,268.51,182.65
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,320.13,225.25
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,375.06,269.68
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,425.69,309.29
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,476.42,347.59
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,523.89,383.72
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,570.35,418.07
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,613.17,448.31
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,649.06,473.07
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,684.9,498.06
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,718.33,520.9
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,746.94,539.06
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,772.67,554.97
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,793.84,568.12
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,811.85,578.73
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,824.65,585.3
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,834.14,589.84
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,838.72,592.55
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,840.01,593.3
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,838.08,592.13
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,832.74,588.9
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,773.95,547.63
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,693.77,491.19
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,743.03,528.64
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,762.48,545.3
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,734.5,526.39
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,703.75,505.73
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,668.74,482.14
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,631.46,456.43
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,540.31,391.88
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,444.92,324.26
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,463.02,336.89
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,454.79,327.64
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,403.8,287.88
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,352.89,247.31
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,299.91,204.1
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,244.99,159.36
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,192.47,118.04
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,142.74,81.85
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,94.21,53.23
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,56.41,42.09
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,50.04,36.83
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,43.61,31.27
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,34.49,23.2
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,25.31,14.26
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,11.87,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,6.29,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,17.52,4.87
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,28.94,18.46
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,38.12,26.99
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,49.58,37.16
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,55.41,42.28
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,73.19,46.98
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,118.15,68.68
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,167.45,101.71
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,217.06,139.48
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,269.2,180.73
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,320.77,222.1
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,375.59,265.06
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,425.46,303.71
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,475.1,341.04
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,469.9,339.47
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,436.24,316.05
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,406.06,294.6
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,366.89,265.96
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,545.46,394.1
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,715.75,509.37
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,625.97,443.91
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,495.12,351.27
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,581.23,411.68
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,659.95,464.12
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,754.9,528.34
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,833.68,580.92
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,778.63,541.1
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,710.29,493.83
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,630.21,441.36
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,547.46,385.69
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,538.7,380.71
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,528.99,374.48
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,503.94,357.3
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,478.68,339.99
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,451.49,321.8
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,424.37,303.53
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,468.62,336.2
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,512.12,366.89
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,540.5,388.08
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,543.55,390.53
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,495.96,355.69
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,447.32,319.49
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,397.05,281.66
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,347.23,242.99
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,295.52,201.82
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,245.63,161.87
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,195.04,122.72
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,147.69,88.57
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,102.06,61.29
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,63.31,47.65
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,55.26,41.04
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,47.14,34.07
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,36.02,24.26
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,24.84,13.58
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,12.52,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
