Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,26.0,7.0,1.2,22.0,8.0,5.51,0.0
2016,7,22,5,45,119.0,23.5,1.4,22.5,36.0,17.76,4.24
2016,7,22,6,0,212.0,40.0,1.6,23.0,64.0,30.09,19.24
2016,7,22,6,15,291.5,53.5,1.7,23.5,105.5,40.17,28.55
2016,7,22,6,30,371.0,67.0,1.8,24.0,147.0,50.19,37.48
2016,7,22,6,45,432.5,76.5,1.9,24.5,194.0,57.26,43.67
2016,7,22,7,0,494.0,86.0,2.0,25.0,241.0,78.28,51.38
2016,7,22,7,15,537.0,94.0,2.05,25.5,290.5,121.1,72.98
2016,7,22,7,30,580.0,102.0,2.1,26.0,340.0,168.56,105.49
2016,7,22,7,45,510.0,135.5,2.15,27.0,365.0,212.87,143.62
2016,7,22,8,0,440.0,169.0,2.2,28.0,390.0,251.71,177.86
2016,7,22,8,15,477.5,176.5,2.15,28.5,439.5,297.31,213.7
2016,7,22,8,30,515.0,184.0,2.1,29.0,489.0,345.93,251.54
2016,7,22,8,45,476.5,217.0,2.1,29.5,517.0,384.98,282.55
2016,7,22,9,0,438.0,250.0,2.1,30.0,545.0,419.24,308.73
2016,7,22,9,15,457.0,259.5,2.0,30.5,585.0,460.53,338.62
2016,7,22,9,30,476.0,269.0,1.9,31.0,625.0,502.17,367.91
2016,7,22,9,45,480.0,285.0,1.85,31.5,660.0,540.05,393.84
2016,7,22,10,0,484.0,301.0,1.8,32.0,695.0,576.72,418.22
2016,7,22,10,15,660.0,215.0,1.7,32.0,774.0,647.63,468.48
2016,7,22,10,30,836.0,129.0,1.6,32.0,853.0,708.99,511.65
2016,7,22,10,45,843.5,129.5,1.5,32.5,878.0,737.81,528.74
2016,7,22,11,0,851.0,130.0,1.4,33.0,903.0,763.92,543.81
2016,7,22,11,15,855.0,131.0,1.3,33.0,920.5,784.86,555.89
2016,7,22,11,30,859.0,132.0,1.2,33.0,938.0,802.7,565.54
2016,7,22,11,45,860.0,133.5,1.15,33.5,948.5,815.36,571.29
2016,7,22,12,0,861.0,135.0,1.1,34.0,959.0,824.75,575.04
2016,7,22,12,15,861.5,135.0,1.05,34.0,961.5,829.29,577.0
2016,7,22,12,30,862.0,135.0,1.0,34.0,964.0,830.58,577.05
2016,7,22,12,45,859.0,136.5,0.95,34.5,959.0,826.97,573.0
2016,7,22,13,0,856.0,138.0,0.9,35.0,954.0,820.14,567.11
2016,7,22,13,15,853.0,137.0,0.85,35.0,941.5,808.13,559.29
2016,7,22,13,30,850.0,136.0,0.8,35.0,929.0,792.92,549.63
2016,7,22,13,45,845.5,135.0,0.8,35.0,909.5,773.42,537.98
2016,7,22,14,0,841.0,134.0,0.8,35.0,890.0,750.91,523.8
2016,7,22,14,15,834.0,132.5,0.75,35.0,863.5,723.27,505.55
2016,7,22,14,30,827.0,131.0,0.7,35.0,837.0,692.97,485.38
2016,7,22,14,45,438.5,238.0,0.7,35.0,611.0,506.32,359.05
2016,7,22,15,0,50.0,345.0,0.7,35.0,385.0,308.33,220.03
2016,7,22,15,15,195.0,329.5,0.7,34.5,474.0,384.28,276.31
2016,7,22,15,30,340.0,314.0,0.7,34.0,563.0,446.11,319.21
2016,7,22,15,45,540.5,218.0,0.7,34.0,585.5,458.33,326.42
2016,7,22,16,0,741.0,122.0,0.7,34.0,608.0,446.83,315.44
2016,7,22,16,15,721.0,118.0,0.7,34.0,561.5,395.13,276.21
2016,7,22,16,30,701.0,114.0,0.7,34.0,515.0,345.06,237.4
2016,7,22,16,45,665.0,112.5,0.75,34.0,464.5,292.95,196.87
2016,7,22,17,0,629.0,111.0,0.8,34.0,414.0,243.4,158.08
2016,7,22,17,15,594.5,104.5,0.75,33.0,364.5,193.12,119.92
2016,7,22,17,30,560.0,98.0,0.7,32.0,315.0,146.01,86.41
2016,7,22,17,45,510.0,90.5,0.7,31.5,265.5,100.58,59.52
2016,7,22,18,0,460.0,83.0,0.7,31.0,216.0,61.91,46.24
2016,7,22,18,15,397.0,72.0,0.7,30.0,170.0,53.85,39.66
2016,7,22,18,30,334.0,61.0,0.7,29.0,124.0,45.72,32.71
2016,7,22,18,45,246.5,46.5,0.7,28.5,85.0,34.93,23.22
2016,7,22,19,0,159.0,32.0,0.7,28.0,46.0,24.09,12.78
2016,7,22,19,15,79.5,16.0,0.75,27.5,23.0,12.14,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.0,18.5,1.2,22.5,31.5,14.09,1.54
2016,7,23,6,0,224.0,37.0,1.4,23.0,63.0,28.01,17.47
2016,7,23,6,15,304.5,50.0,1.3,23.5,104.0,37.81,26.54
2016,7,23,6,30,385.0,63.0,1.2,24.0,145.0,47.58,35.24
2016,7,23,6,45,446.0,72.5,1.1,24.5,192.0,56.96,43.4
2016,7,23,7,0,507.0,82.0,1.0,25.0,239.0,76.46,49.3
2016,7,23,7,15,549.5,89.0,1.0,26.0,288.5,119.33,70.66
2016,7,23,7,30,592.0,96.0,1.0,27.0,338.0,166.72,102.77
2016,7,23,7,45,627.0,101.0,1.05,28.0,388.5,215.2,139.77
2016,7,23,8,0,662.0,106.0,1.1,29.0,439.0,266.71,180.57
2016,7,23,8,15,686.5,111.0,1.1,29.5,487.0,317.59,221.62
2016,7,23,8,30,711.0,116.0,1.1,30.0,535.0,369.75,262.95
2016,7,23,8,45,731.0,119.0,1.15,31.0,581.0,420.83,302.08
2016,7,23,9,0,751.0,122.0,1.2,32.0,627.0,470.08,338.64
2016,7,23,9,15,765.5,125.0,1.2,32.0,668.5,516.38,373.2
2016,7,23,9,30,780.0,128.0,1.2,32.0,710.0,561.8,406.2
2016,7,23,9,45,800.0,125.5,1.2,32.5,749.0,604.6,435.76
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,641.01,460.35
2016,7,23,10,15,828.0,124.5,1.15,33.0,818.5,675.96,483.7
2016,7,23,10,30,836.0,126.0,1.1,33.0,849.0,708.55,504.92
2016,7,23,10,45,842.5,127.5,1.05,33.5,873.5,737.51,522.23
2016,7,23,11,0,849.0,129.0,1.0,34.0,898.0,763.71,537.34
2016,7,23,11,15,852.5,129.5,0.95,34.0,916.0,783.86,548.97
2016,7,23,11,30,856.0,130.0,0.9,34.0,934.0,800.9,558.4
2016,7,23,11,45,858.0,131.0,0.9,34.5,944.0,813.97,564.9
2016,7,23,12,0,860.0,132.0,0.9,35.0,954.0,823.8,569.46
2016,7,23,12,15,567.0,302.0,0.85,35.0,845.0,750.79,518.31
2016,7,23,12,30,274.0,472.0,0.8,35.0,736.0,643.69,444.16
2016,7,23,12,45,561.5,305.5,0.8,35.5,842.0,748.93,517.3
2016,7,23,13,0,849.0,139.0,0.8,36.0,948.0,817.52,562.68
2016,7,23,13,15,622.5,270.5,0.75,36.0,859.5,757.88,520.49
2016,7,23,13,30,396.0,402.0,0.7,36.0,771.0,667.29,459.17
2016,7,23,13,45,612.5,270.5,0.7,36.0,827.5,727.19,502.23
2016,7,23,14,0,829.0,139.0,0.7,36.0,884.0,748.09,519.04
2016,7,23,14,15,497.0,279.5,0.7,35.5,722.0,616.59,430.63
2016,7,23,14,30,165.0,420.0,0.7,35.0,560.0,466.12,328.11
2016,7,23,14,45,123.5,394.0,0.75,35.0,497.0,409.62,291.07
2016,7,23,15,0,82.0,368.0,0.8,35.0,434.0,347.39,248.57
2016,7,23,15,15,97.0,353.5,0.8,35.0,427.5,339.36,243.73
2016,7,23,15,30,112.0,339.0,0.8,35.0,421.0,329.82,237.34
2016,7,23,15,45,326.0,270.5,0.85,35.0,488.0,387.4,278.1
2016,7,23,16,0,540.0,202.0,0.9,35.0,555.0,417.92,296.93
2016,7,23,16,15,623.0,156.5,0.95,34.5,534.5,389.17,274.0
2016,7,23,16,30,706.0,111.0,1.0,34.0,514.0,345.8,239.05
2016,7,23,16,45,684.5,105.0,1.05,34.0,466.0,293.95,197.95
2016,7,23,17,0,663.0,99.0,1.1,34.0,418.0,243.21,157.37
2016,7,23,17,15,630.0,93.5,1.05,33.5,368.0,192.12,117.84
2016,7,23,17,30,597.0,88.0,1.0,33.0,318.0,143.95,83.06
2016,7,23,17,45,556.0,80.0,1.0,32.5,269.0,96.52,54.55
2016,7,23,18,0,515.0,72.0,1.0,32.0,220.0,56.82,41.85
2016,7,23,18,15,452.5,63.0,0.95,31.0,173.5,50.16,36.41
2016,7,23,18,30,390.0,54.0,0.9,30.0,127.0,43.43,30.64
2016,7,23,18,45,303.0,41.5,0.9,29.0,87.5,31.73,20.51
2016,7,23,19,0,216.0,29.0,0.9,28.0,48.0,22.15,11.11
2016,7,23,19,15,108.0,14.5,0.95,27.5,24.0,11.41,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.0,17.5,0.85,23.5,32.5,13.42,0.42
2016,7,24,6,0,276.0,35.0,1.0,24.0,65.0,28.54,17.75
2016,7,24,6,15,360.5,46.0,0.95,24.0,108.0,37.24,25.98
2016,7,24,6,30,445.0,57.0,0.9,24.0,151.0,45.88,33.78
2016,7,24,6,45,503.0,65.5,0.9,24.5,199.0,52.23,39.36
2016,7,24,7,0,561.0,74.0,0.9,25.0,247.0,73.13,45.32
2016,7,24,7,15,602.5,80.0,0.8,26.0,297.5,118.38,67.73
2016,7,24,7,30,644.0,86.0,0.7,27.0,348.0,167.94,101.39
2016,7,24,7,45,675.0,91.0,0.6,28.5,398.5,218.52,139.8
2016,7,24,8,0,706.0,96.0,0.5,30.0,449.0,271.62,181.17
2016,7,24,8,15,729.0,100.0,0.4,30.5,498.5,326.01,224.05
2016,7,24,8,30,752.0,104.0,0.3,31.0,548.0,378.54,264.43
2016,7,24,8,45,770.5,107.0,0.25,32.0,594.0,429.02,301.74
2016,7,24,9,0,789.0,110.0,0.2,33.0,640.0,479.46,337.46
2016,7,24,9,15,803.0,113.0,0.25,33.0,682.0,527.24,372.25
2016,7,24,9,30,817.0,116.0,0.3,33.0,724.0,574.02,405.45
2016,7,24,9,45,828.5,117.5,0.35,33.5,761.5,612.46,431.61
2016,7,24,10,0,840.0,119.0,0.4,34.0,799.0,652.51,458.09
2016,7,24,10,15,848.0,121.0,0.45,34.0,830.5,688.62,482.32
2016,7,24,10,30,856.0,123.0,0.5,34.0,862.0,722.31,504.62
2016,7,24,10,45,862.5,123.5,0.55,34.5,887.0,751.06,522.46
2016,7,24,11,0,869.0,124.0,0.6,35.0,912.0,776.98,538.23
2016,7,24,11,15,510.5,298.0,0.6,35.0,763.5,677.39,469.07
2016,7,24,11,30,152.0,472.0,0.6,35.0,615.0,525.95,365.11
2016,7,24,11,45,253.5,454.0,0.65,35.5,695.0,607.4,420.82
2016,7,24,12,0,355.0,436.0,0.7,36.0,775.0,678.56,466.69
2016,7,24,12,15,296.0,458.0,0.7,36.0,741.5,650.99,447.26
2016,7,24,12,30,237.0,480.0,0.7,36.0,708.0,610.01,420.3
2016,7,24,12,45,329.0,443.5,0.75,36.5,758.0,665.09,457.22
2016,7,24,13,0,421.0,407.0,0.8,37.0,808.0,715.37,489.56
2016,7,24,13,15,385.0,416.5,0.8,37.0,779.5,679.55,466.17
2016,7,24,13,30,349.0,426.0,0.8,37.0,751.0,652.03,448.55
2016,7,24,13,45,405.5,395.0,0.85,37.0,764.5,669.93,461.8
2016,7,24,14,0,462.0,364.0,0.9,37.0,778.0,676.23,467.25
2016,7,24,14,15,480.5,344.0,0.9,37.0,764.0,658.99,456.65
2016,7,24,14,30,499.0,324.0,0.9,37.0,750.0,638.79,444.18
2016,7,24,14,45,380.0,348.0,0.9,37.0,665.0,551.32,386.07
2016,7,24,15,0,261.0,372.0,0.9,37.0,580.0,479.7,337.74
2016,7,24,15,15,308.5,340.0,0.9,36.5,573.5,468.32,331.71
2016,7,24,15,30,356.0,308.0,0.9,36.0,567.0,452.37,321.55
2016,7,24,15,45,356.0,287.0,0.9,36.0,532.5,416.48,296.36
2016,7,24,16,0,356.0,266.0,0.9,36.0,498.0,379.78,270.12
2016,7,24,16,15,351.5,244.5,0.9,35.5,459.0,340.19,241.71
2016,7,24,16,30,347.0,223.0,0.9,35.0,420.0,300.46,212.43
2016,7,24,16,45,515.0,160.0,0.9,35.0,422.5,284.67,194.92
2016,7,24,17,0,683.0,97.0,0.9,35.0,425.0,247.73,159.28
2016,7,24,17,15,650.0,91.5,0.8,34.5,374.0,195.42,118.88
2016,7,24,17,30,617.0,86.0,0.7,34.0,323.0,146.0,83.27
2016,7,24,17,45,569.5,79.5,0.65,33.5,272.5,98.01,54.73
2016,7,24,18,0,522.0,73.0,0.6,33.0,222.0,57.7,42.35
2016,7,24,18,15,458.0,63.5,0.6,32.0,175.0,50.65,36.63
2016,7,24,18,30,394.0,54.0,0.6,31.0,128.0,43.5,30.54
2016,7,24,18,45,300.0,41.5,0.6,30.5,87.5,31.7,20.3
2016,7,24,19,0,206.0,29.0,0.6,30.0,47.0,22.1,10.73
2016,7,24,19,15,103.0,14.5,0.65,29.5,23.5,11.41,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.5,19.5,0.75,24.5,29.5,14.76,0.0
2016,7,25,6,0,181.0,39.0,0.8,25.0,59.0,29.22,18.13
2016,7,25,6,15,259.0,54.5,0.9,25.5,99.5,40.63,28.61
2016,7,25,6,30,337.0,70.0,1.0,26.0,140.0,51.93,38.58
2016,7,25,6,45,401.5,80.5,1.1,26.5,187.5,59.61,45.25
2016,7,25,7,0,466.0,91.0,1.2,27.0,235.0,80.58,52.1
2016,7,25,7,15,510.0,100.0,1.25,28.0,284.0,125.97,76.57
2016,7,25,7,30,554.0,109.0,1.3,29.0,333.0,173.17,108.67
2016,7,25,7,45,592.5,114.0,1.4,30.0,383.5,220.59,144.53
2016,7,25,8,0,631.0,119.0,1.5,31.0,434.0,271.51,184.46
2016,7,25,8,15,656.5,124.5,1.55,31.5,482.5,321.81,224.79
2016,7,25,8,30,682.0,130.0,1.6,32.0,531.0,373.57,265.62
2016,7,25,8,45,704.5,133.0,1.65,32.5,577.0,423.1,303.99
2016,7,25,9,0,727.0,136.0,1.7,33.0,623.0,473.13,341.68
2016,7,25,9,15,742.0,140.0,1.75,33.0,664.5,520.37,377.13
2016,7,25,9,30,757.0,144.0,1.8,33.0,706.0,566.16,410.73
2016,7,25,9,45,771.0,145.5,1.9,33.5,743.5,608.19,440.37
2016,7,25,10,0,785.0,147.0,2.0,34.0,781.0,648.82,468.36
2016,7,25,10,15,793.5,149.0,2.0,34.0,812.0,684.49,492.83
2016,7,25,10,30,802.0,151.0,2.0,34.0,843.0,717.92,515.37
2016,7,25,10,45,809.0,152.0,2.05,34.5,867.5,746.94,533.9
2016,7,25,11,0,816.0,153.0,2.1,35.0,892.0,773.29,550.37
2016,7,25,11,15,521.5,310.0,2.1,35.0,785.5,697.93,495.24
2016,7,25,11,30,227.0,467.0,2.1,35.0,679.0,582.7,412.99
2016,7,25,11,45,282.5,456.0,2.15,35.5,723.5,634.04,448.14
2016,7,25,12,0,338.0,445.0,2.2,36.0,768.0,673.86,474.34
2016,7,25,12,15,375.0,429.0,2.2,36.0,788.0,693.07,487.44
2016,7,25,12,30,412.0,413.0,2.2,36.0,808.0,719.9,505.41
2016,7,25,12,45,450.0,406.5,2.25,36.5,836.0,744.48,520.99
2016,7,25,13,0,488.0,400.0,2.3,37.0,864.0,766.4,534.74
2016,7,25,13,15,649.0,281.0,2.3,37.0,889.5,791.94,555.01
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,801.58,565.03
2016,7,25,13,45,807.5,159.0,2.3,37.0,896.0,781.73,552.11
2016,7,25,14,0,805.0,156.0,2.3,37.0,877.0,758.84,537.29
2016,7,25,14,15,560.0,274.0,2.3,36.5,768.5,661.05,469.91
2016,7,25,14,30,315.0,392.0,2.3,36.0,660.0,558.91,398.73
2016,7,25,14,45,211.0,384.0,2.3,36.0,560.5,461.13,331.3
2016,7,25,15,0,107.0,376.0,2.3,36.0,461.0,370.7,267.46
2016,7,25,15,15,167.0,356.5,2.3,36.0,481.5,391.76,283.44
2016,7,25,15,30,227.0,337.0,2.3,36.0,502.0,399.1,288.83
2016,7,25,15,45,316.5,294.0,2.3,36.0,509.0,403.32,291.54
2016,7,25,16,0,406.0,251.0,2.3,36.0,516.0,397.84,286.29
2016,7,25,16,15,345.5,243.0,2.25,35.5,456.5,337.62,242.71
2016,7,25,16,30,285.0,235.0,2.2,35.0,397.0,288.57,207.07
2016,7,25,16,45,318.0,205.5,2.15,35.0,370.0,257.25,181.75
2016,7,25,17,0,351.0,176.0,2.1,35.0,343.0,222.21,152.88
2016,7,25,17,15,330.5,158.5,1.9,34.0,301.0,182.01,122.5
2016,7,25,17,30,310.0,141.0,1.7,33.0,259.0,143.9,94.81
2016,7,25,17,45,280.5,123.0,1.5,32.5,217.5,107.07,70.73
2016,7,25,18,0,251.0,105.0,1.3,32.0,176.0,74.64,56.58
2016,7,25,18,15,212.0,86.5,1.25,31.0,138.0,62.12,46.31
2016,7,25,18,30,173.0,68.0,1.2,30.0,100.0,49.35,35.49
2016,7,25,18,45,119.0,48.5,1.15,29.5,67.5,35.6,23.53
2016,7,25,19,0,65.0,29.0,1.1,29.0,35.0,21.66,10.2
2016,7,25,19,15,32.5,14.5,1.2,28.5,17.5,11.41,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,36.0,18.5,1.7,24.5,22.5,14.21,0.0
2016,7,26,6,0,72.0,37.0,1.8,25.0,45.0,27.57,16.67
2016,7,26,6,15,112.0,57.0,1.75,25.5,76.5,41.73,29.48
2016,7,26,6,30,152.0,77.0,1.7,26.0,108.0,55.21,41.33
2016,7,26,6,45,180.5,97.0,1.65,26.5,144.5,68.58,52.84
2016,7,26,7,0,209.0,117.0,1.6,27.0,181.0,89.24,63.26
2016,7,26,7,15,234.0,135.5,1.5,27.5,219.5,121.01,83.16
2016,7,26,7,30,259.0,154.0,1.4,28.0,258.0,155.71,107.92
2016,7,26,7,45,431.5,139.0,1.35,29.0,341.0,202.82,137.75
2016,7,26,8,0,604.0,124.0,1.3,30.0,424.0,269.58,184.62
2016,7,26,8,15,629.5,130.0,1.15,30.5,472.0,318.98,223.75
2016,7,26,8,30,655.0,136.0,1.0,31.0,520.0,369.89,263.17
2016,7,26,8,45,602.5,170.5,0.9,32.0,546.5,411.77,295.1
2016,7,26,9,0,550.0,205.0,0.8,33.0,573.0,442.64,317.36
2016,7,26,9,15,637.0,179.5,0.7,33.5,632.0,500.45,357.47
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,558.64,396.63
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.0,600.58,423.58
2016,7,26,10,0,785.0,138.0,0.4,35.0,771.0,643.13,450.03
2016,7,26,10,15,793.5,140.0,0.35,35.0,802.0,678.82,472.49
2016,7,26,10,30,802.0,142.0,0.3,35.0,833.0,712.28,493.02
2016,7,26,10,45,808.0,143.5,0.3,35.5,857.0,741.02,509.85
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,767.04,524.67
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.5,776.9,532.28
2016,7,26,11,30,822.0,147.0,0.5,36.0,916.0,794.24,543.99
2016,7,26,11,45,824.0,148.0,0.6,36.5,926.0,806.91,551.67
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,816.45,557.54
2016,7,26,12,15,525.0,315.5,0.75,37.0,816.5,734.42,502.18
2016,7,26,12,30,224.0,482.0,0.8,37.0,697.0,603.44,414.35
2016,7,26,12,45,227.0,478.5,0.9,37.0,695.5,601.98,415.59
2016,7,26,13,0,230.0,475.0,1.0,37.0,694.0,599.18,414.75
2016,7,26,13,15,184.0,470.5,1.05,37.0,644.5,554.56,385.42
2016,7,26,13,30,138.0,466.0,1.1,37.0,595.0,510.07,356.05
2016,7,26,13,45,457.0,316.5,1.15,37.0,728.5,649.78,454.96
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,748.68,523.04
2016,7,26,14,15,768.5,165.0,1.2,36.5,836.0,720.73,505.05
2016,7,26,14,30,761.0,163.0,1.2,36.0,810.0,690.31,486.34
2016,7,26,14,45,459.0,272.5,1.25,36.0,658.5,554.46,393.46
2016,7,26,15,0,157.0,382.0,1.3,36.0,507.0,416.17,296.83
2016,7,26,15,15,265.0,341.5,1.3,36.0,539.5,446.22,319.46
2016,7,26,15,30,373.0,301.0,1.3,36.0,572.0,458.51,328.01
2016,7,26,15,45,472.5,245.5,1.35,36.0,566.5,451.71,322.72
2016,7,26,16,0,572.0,190.0,1.4,36.0,561.0,427.15,303.92
2016,7,26,16,15,600.0,164.0,1.4,35.5,527.0,390.3,275.87
2016,7,26,16,30,628.0,138.0,1.4,35.0,493.0,344.96,240.47
2016,7,26,16,45,593.0,134.0,1.4,35.0,444.0,294.21,200.87
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,246.14,163.19
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.5,193.74,123.25
2016,7,26,17,30,485.0,113.0,1.2,34.0,298.0,148.52,90.68
2016,7,26,17,45,431.0,103.5,1.1,33.5,249.5,105.05,64.04
2016,7,26,18,0,377.0,94.0,1.0,33.0,201.0,68.21,51.03
2016,7,26,18,15,315.0,80.0,0.9,32.5,156.5,58.45,42.96
2016,7,26,18,30,253.0,66.0,0.8,32.0,112.0,48.53,34.47
2016,7,26,18,45,174.0,47.5,0.7,31.5,74.5,35.22,22.95
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,21.73,9.83
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,11.41,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,9.0,1.25,24.5,9.0,6.83,0.0
2016,7,27,6,0,0.0,18.0,1.4,25.0,18.0,13.7,5.41
2016,7,27,6,15,0.0,31.0,1.4,25.5,31.0,23.67,14.31
2016,7,27,6,30,0.0,44.0,1.4,26.0,44.0,33.66,23.08
2016,7,27,6,45,0.0,59.5,1.4,26.5,59.5,45.17,33.01
2016,7,27,7,0,0.0,75.0,1.4,27.0,75.0,56.65,40.68
2016,7,27,7,15,48.5,118.5,1.5,27.5,138.0,92.06,67.17
2016,7,27,7,30,97.0,162.0,1.6,28.0,201.0,134.38,98.11
2016,7,27,7,45,48.5,143.5,1.7,29.0,163.0,119.26,87.67
2016,7,27,8,0,0.0,125.0,1.8,30.0,125.0,95.36,70.17
2016,7,27,8,15,0.0,133.5,1.7,30.5,133.5,102.16,75.11
2016,7,27,8,30,0.0,142.0,1.6,31.0,142.0,108.97,79.94
2016,7,27,8,45,9.0,187.5,1.5,32.0,193.5,147.95,109.04
2016,7,27,9,0,18.0,233.0,1.4,33.0,245.0,188.26,138.41
2016,7,27,9,15,371.0,192.5,1.25,33.0,466.5,368.3,270.42
2016,7,27,9,30,724.0,152.0,1.1,33.0,688.0,558.88,403.53
2016,7,27,9,45,735.0,156.0,0.95,33.5,724.5,599.12,428.5
2016,7,27,10,0,746.0,160.0,0.8,34.0,761.0,638.78,453.11
2016,7,27,10,15,755.5,162.5,0.75,34.0,791.5,674.4,476.11
2016,7,27,10,30,765.0,165.0,0.7,34.0,822.0,707.96,497.22
2016,7,27,10,45,769.0,168.5,0.65,34.5,846.0,736.02,513.26
2016,7,27,11,0,773.0,172.0,0.6,35.0,870.0,761.37,527.22
2016,7,27,11,15,777.5,173.5,0.65,35.0,887.5,782.59,540.95
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,800.9,552.83
2016,7,27,11,45,781.0,178.0,0.8,35.0,914.5,812.98,561.51
2016,7,27,12,0,780.0,181.0,0.9,35.0,924.0,821.87,568.23
2016,7,27,12,15,781.0,181.5,0.95,35.0,926.5,827.15,572.08
2016,7,27,12,30,782.0,182.0,1.0,35.0,929.0,829.26,574.01
2016,7,27,12,45,492.5,330.5,1.1,35.0,800.5,721.09,501.29
2016,7,27,13,0,203.0,479.0,1.2,35.0,672.0,581.65,406.68
2016,7,27,13,15,483.0,332.5,1.2,35.0,783.0,704.53,493.97
2016,7,27,13,30,763.0,186.0,1.2,35.0,894.0,789.23,552.47
2016,7,27,13,45,544.5,300.5,1.2,35.0,800.5,706.21,494.37
2016,7,27,14,0,326.0,415.0,1.2,35.0,707.0,611.78,429.62
2016,7,27,14,15,315.5,404.0,1.2,35.0,680.0,583.99,412.18
2016,7,27,14,30,305.0,393.0,1.2,35.0,653.0,555.48,393.51
2016,7,27,14,45,278.0,382.5,1.2,35.0,612.0,515.81,366.92
2016,7,27,15,0,251.0,372.0,1.2,35.0,571.0,476.92,340.62
2016,7,27,15,15,277.5,346.0,1.15,34.5,555.5,458.39,328.94
2016,7,27,15,30,304.0,320.0,1.1,34.0,540.0,436.99,314.69
2016,7,27,15,45,482.5,236.5,1.1,34.0,560.5,451.1,324.3
2016,7,27,16,0,661.0,153.0,1.1,34.0,581.0,443.7,316.7
2016,7,27,16,15,575.0,167.5,1.05,33.5,519.5,384.35,273.24
2016,7,27,16,30,489.0,182.0,1.0,33.0,458.0,327.42,231.54
2016,7,27,16,45,352.5,188.5,0.95,33.0,377.5,256.67,180.66
2016,7,27,17,0,216.0,195.0,0.9,33.0,297.0,202.06,142.79
2016,7,27,17,15,201.5,174.0,0.85,32.5,260.5,168.48,117.64
2016,7,27,17,30,187.0,153.0,0.8,32.0,224.0,136.54,94.21
2016,7,27,17,45,168.5,131.0,0.75,32.0,187.5,105.45,72.73
2016,7,27,18,0,150.0,109.0,0.7,32.0,151.0,76.86,58.34
2016,7,27,18,15,123.0,88.0,0.65,31.5,117.5,62.75,46.66
2016,7,27,18,30,96.0,67.0,0.6,31.0,84.0,48.41,34.5
2016,7,27,18,45,59.0,46.5,0.55,30.5,56.0,34.11,22.11
2016,7,27,19,0,22.0,26.0,0.5,30.0,28.0,19.63,8.06
2016,7,27,19,15,11.0,13.0,0.5,29.5,14.0,10.23,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.0,16.5,0.35,23.5,28.5,12.61,0.0
2016,7,28,6,0,240.0,33.0,0.4,24.0,57.0,25.18,14.67
2016,7,28,6,15,328.5,44.5,0.5,24.5,98.5,35.96,24.75
2016,7,28,6,30,417.0,56.0,0.6,25.0,140.0,44.99,32.83
2016,7,28,6,45,481.0,64.0,0.7,26.0,188.0,50.98,38.02
2016,7,28,7,0,545.0,72.0,0.8,27.0,236.0,74.98,44.87
2016,7,28,7,15,588.0,78.0,0.85,27.5,286.0,119.89,68.4
2016,7,28,7,30,631.0,84.0,0.9,28.0,336.0,169.32,102.8
2016,7,28,7,45,665.0,88.0,0.95,29.0,386.5,219.41,141.54
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,272.36,183.75
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,326.75,227.64
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,379.51,269.55
2016,7,28,8,45,765.5,103.0,1.15,31.5,581.5,430.46,309.16
2016,7,28,9,0,785.0,106.0,1.2,32.0,628.0,481.5,347.63
2016,7,28,9,15,798.5,108.5,1.4,32.5,669.5,528.7,383.04
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,574.85,416.81
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,613.8,444.97
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,654.46,473.61
2016,7,28,10,15,847.0,113.5,2.15,34.0,818.0,690.37,499.16
2016,7,28,10,30,855.0,115.0,2.3,34.0,849.0,723.85,522.74
2016,7,28,10,45,624.5,251.0,2.45,34.5,795.5,706.03,506.07
2016,7,28,11,0,394.0,387.0,2.6,35.0,742.0,646.4,461.56
2016,7,28,11,15,291.5,428.5,2.7,35.0,694.5,610.74,436.15
2016,7,28,11,30,189.0,470.0,2.8,35.0,647.0,558.32,398.84
2016,7,28,11,45,277.5,449.0,2.95,35.5,711.5,628.56,447.88
2016,7,28,12,0,366.0,428.0,3.1,36.0,776.0,687.42,488.08
2016,7,28,12,15,200.5,413.0,3.2,36.0,604.0,526.73,377.06
2016,7,28,12,30,35.0,398.0,3.3,36.0,432.0,362.2,259.66
2016,7,28,12,45,457.5,258.0,3.45,36.0,692.0,630.9,456.87
2016,7,28,13,0,880.0,118.0,3.6,36.0,952.0,837.7,599.19
2016,7,28,13,15,877.5,117.5,3.7,36.0,939.5,826.0,590.88
2016,7,28,13,30,875.0,117.0,3.8,36.0,927.0,810.98,581.86
2016,7,28,13,45,534.5,280.5,3.9,36.0,772.5,683.29,491.74
2016,7,28,14,0,194.0,444.0,4.0,36.0,618.0,526.67,378.62
2016,7,28,14,15,145.5,424.5,4.05,36.0,553.0,467.6,337.68
2016,7,28,14,30,97.0,405.0,4.1,36.0,488.0,400.46,290.15
2016,7,28,14,45,174.5,388.0,4.15,36.0,529.0,442.92,321.93
2016,7,28,15,0,252.0,371.0,4.2,36.0,570.0,477.94,347.54
2016,7,28,15,15,132.0,299.0,4.2,35.5,403.0,327.08,239.6
2016,7,28,15,30,12.0,227.0,4.2,35.0,236.0,182.65,133.25
2016,7,28,15,45,399.0,163.0,4.25,35.0,421.5,350.02,258.39
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,457.57,332.21
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,406.49,291.7
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,355.51,250.73
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,302.19,206.97
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,247.5,162.06
2016,7,28,17,15,664.0,81.5,3.8,33.5,364.5,194.91,120.09
2016,7,28,17,30,631.0,77.0,3.6,33.0,314.0,145.18,82.93
2016,7,28,17,45,587.0,70.5,3.45,32.5,264.0,96.24,52.31
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,52.04,37.9
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,45.12,32.09
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,38.93,26.66
2016,7,28,18,45,301.5,37.0,2.95,30.5,80.5,30.06,18.76
2016,7,28,19,0,195.0,26.0,2.9,30.0,41.0,19.85,7.76
2016,7,28,19,15,97.5,13.0,2.95,29.5,20.5,10.23,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.5,16.0,1.1,23.5,27.0,12.22,0.0
2016,7,29,6,0,223.0,32.0,1.2,24.0,54.0,24.38,13.87
2016,7,29,6,15,312.0,43.5,1.25,24.0,94.5,33.25,22.46
2016,7,29,6,30,401.0,55.0,1.3,24.0,135.0,44.1,32.18
2016,7,29,6,45,463.0,63.5,1.4,24.5,182.0,50.44,37.79
2016,7,29,7,0,525.0,72.0,1.5,25.0,229.0,75.22,45.41
2016,7,29,7,15,307.0,116.0,1.6,25.5,212.0,117.08,77.69
2016,7,29,7,30,89.0,160.0,1.7,26.0,195.0,132.32,97.62
2016,7,29,7,45,385.5,126.0,1.85,26.5,311.5,186.18,128.57
2016,7,29,8,0,682.0,92.0,2.0,27.0,428.0,269.28,185.64
2016,7,29,8,15,706.0,96.0,2.05,27.0,476.0,322.98,230.36
2016,7,29,8,30,730.0,100.0,2.1,27.0,524.0,375.16,273.5
2016,7,29,8,45,755.5,100.0,2.2,27.5,571.0,425.38,313.84
2016,7,29,9,0,781.0,100.0,2.3,28.0,618.0,476.23,353.61
2016,7,29,9,15,795.0,102.5,2.25,28.5,659.5,523.54,389.3
2016,7,29,9,30,809.0,105.0,2.2,29.0,701.0,566.85,421.04
2016,7,29,9,45,823.5,105.0,2.2,29.5,739.0,609.2,451.32
2016,7,29,10,0,838.0,105.0,2.2,30.0,777.0,650.04,479.71
2016,7,29,10,15,846.5,106.5,2.1,30.0,809.0,686.31,504.64
2016,7,29,10,30,855.0,108.0,2.0,30.0,841.0,720.21,527.34
2016,7,29,10,45,513.0,279.0,1.95,30.5,722.5,645.73,469.53
2016,7,29,11,0,171.0,450.0,1.9,31.0,604.0,518.12,374.66
2016,7,29,11,15,525.5,280.5,1.8,31.5,767.0,683.72,494.05
2016,7,29,11,30,880.0,111.0,1.7,32.0,930.0,818.63,584.46
2016,7,29,11,45,882.5,112.0,1.65,32.5,941.5,832.64,590.15
2016,7,29,12,0,885.0,113.0,1.6,33.0,953.0,843.28,594.86
2016,7,29,12,15,480.5,285.5,1.55,33.0,742.0,677.27,481.76
2016,7,29,12,30,76.0,458.0,1.5,33.0,531.0,449.14,320.14
2016,7,29,12,45,231.5,436.5,1.45,33.5,656.0,585.8,416.6
2016,7,29,13,0,387.0,415.0,1.4,34.0,781.0,693.6,488.1
2016,7,29,13,15,295.5,439.5,1.35,34.0,717.0,634.57,446.58
2016,7,29,13,30,204.0,464.0,1.3,34.0,653.0,564.37,398.73
2016,7,29,13,45,170.0,453.0,1.3,34.0,608.5,522.9,371.14
2016,7,29,14,0,136.0,442.0,1.3,34.0,564.0,481.98,343.38
2016,7,29,14,15,99.0,412.0,1.3,34.0,499.5,412.86,296.06
2016,7,29,14,30,62.0,382.0,1.3,34.0,435.0,357.11,257.27
2016,7,29,14,45,140.0,379.0,1.3,34.0,491.5,413.26,298.31
2016,7,29,15,0,218.0,376.0,1.3,34.0,548.0,452.75,326.38
2016,7,29,15,15,517.5,240.5,1.3,34.0,621.0,527.05,380.1
2016,7,29,15,30,817.0,105.0,1.3,34.0,694.0,554.78,399.25
2016,7,29,15,45,796.0,105.5,1.3,34.0,649.5,509.1,365.26
2016,7,29,16,0,775.0,106.0,1.3,34.0,605.0,460.41,328.82
2016,7,29,16,15,755.0,102.5,1.2,33.5,558.0,408.66,289.47
2016,7,29,16,30,735.0,99.0,1.1,33.0,511.0,357.19,249.24
2016,7,29,16,45,377.0,133.0,1.05,33.0,344.0,227.38,158.75
2016,7,29,17,0,19.0,167.0,1.0,33.0,177.0,130.59,95.57
2016,7,29,17,15,308.0,126.0,0.9,32.5,242.5,159.13,106.65
2016,7,29,17,30,597.0,85.0,0.8,32.0,308.0,148.04,86.33
2016,7,29,17,45,543.0,79.0,0.7,31.5,257.5,100.51,56.82
2016,7,29,18,0,489.0,73.0,0.6,31.0,207.0,58.98,43.79
2016,7,29,18,15,421.0,63.0,0.5,30.5,161.0,50.13,36.39
2016,7,29,18,30,353.0,53.0,0.4,30.0,115.0,40.29,27.9
2016,7,29,18,45,255.0,39.5,0.35,29.5,76.5,29.98,18.78
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,19.71,7.23
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,10.23,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.0,16.5,0.65,23.5,26.0,12.55,0.0
2016,7,30,6,0,194.0,33.0,0.8,24.0,52.0,24.96,14.21
2016,7,30,6,15,280.0,46.0,0.8,24.5,92.0,34.8,23.69
2016,7,30,6,30,366.0,59.0,0.8,25.0,132.0,44.62,32.47
2016,7,30,6,45,429.5,68.5,0.85,25.5,178.5,54.02,40.67
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,79.54,48.91
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.5,122.99,72.83
2016,7,30,7,30,582.0,93.0,0.9,27.0,324.0,171.26,106.88
2016,7,30,7,45,616.0,99.0,0.95,28.0,373.5,220.54,145.13
2016,7,30,8,0,650.0,105.0,1.0,29.0,423.0,272.8,186.74
2016,7,30,8,15,472.0,172.5,1.0,29.5,416.5,302.22,216.23
2016,7,30,8,30,294.0,240.0,1.0,30.0,410.0,309.17,226.03
2016,7,30,8,45,254.0,270.0,1.0,30.5,426.0,333.69,244.91
2016,7,30,9,0,214.0,300.0,1.0,31.0,442.0,347.55,255.06
2016,7,30,9,15,140.0,313.0,1.05,31.0,408.5,331.31,243.6
2016,7,30,9,30,66.0,326.0,1.1,31.0,375.0,299.98,220.59
2016,7,30,9,45,104.0,356.5,1.15,31.5,438.0,352.83,258.46
2016,7,30,10,0,142.0,387.0,1.2,32.0,501.0,417.98,303.84
2016,7,30,10,15,236.0,389.0,1.2,32.0,587.5,492.06,355.95
2016,7,30,10,30,330.0,391.0,1.2,32.0,674.0,581.74,417.33
2016,7,30,10,45,311.5,409.5,1.3,32.5,683.0,595.21,424.86
2016,7,30,11,0,293.0,428.0,1.4,33.0,692.0,606.48,431.39
2016,7,30,11,15,562.5,284.5,1.45,33.0,803.0,719.83,511.93
2016,7,30,11,30,832.0,141.0,1.5,33.0,914.0,807.3,572.63
2016,7,30,11,45,833.0,142.5,1.55,33.5,924.0,819.79,578.74
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,829.07,583.62
2016,7,30,12,15,835.0,144.0,1.65,34.0,937.0,833.95,587.0
2016,7,30,12,30,836.0,144.0,1.7,34.0,940.0,835.63,588.48
2016,7,30,12,45,834.5,144.0,1.75,34.5,935.0,832.02,585.51
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,825.22,580.65
2016,7,30,13,15,830.0,143.0,1.8,35.0,918.0,813.19,573.32
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,798.03,564.08
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,778.2,552.31
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,755.43,538.18
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.0,737.32,527.09
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,706.64,507.65
2016,7,30,14,45,794.5,135.0,1.95,34.0,782.5,671.0,483.82
2016,7,30,15,0,785.0,133.0,2.0,34.0,750.0,633.26,458.04
2016,7,30,15,15,773.0,130.0,2.0,34.0,712.5,591.26,428.46
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,547.81,397.16
2016,7,30,15,45,505.0,205.5,2.0,34.0,559.5,441.94,321.01
2016,7,30,16,0,249.0,284.0,2.0,34.0,444.0,350.97,255.69
2016,7,30,16,15,467.5,199.0,1.95,33.5,470.0,364.84,263.63
2016,7,30,16,30,686.0,114.0,1.9,33.0,496.0,351.73,248.3
2016,7,30,16,45,528.0,140.5,1.9,33.0,418.0,280.57,195.5
2016,7,30,17,0,370.0,167.0,1.9,33.0,340.0,224.46,155.55
2016,7,30,17,15,464.0,129.5,1.7,32.5,319.5,192.67,126.35
2016,7,30,17,30,558.0,92.0,1.5,32.0,299.0,149.35,89.12
2016,7,30,17,45,507.0,84.0,1.35,31.5,250.0,102.6,59.55
2016,7,30,18,0,456.0,76.0,1.2,31.0,201.0,61.61,46.0
2016,7,30,18,15,389.0,65.0,1.1,30.0,155.5,49.0,35.52
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,40.75,28.38
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,29.83,18.67
2016,7,30,19,0,135.0,25.0,0.8,28.0,35.0,18.91,6.12
2016,7,30,19,15,67.5,12.5,0.8,27.5,17.5,9.83,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,16.5,0.85,22.5,24.0,12.5,0.0
2016,7,31,6,0,152.0,33.0,1.0,23.0,48.0,24.79,13.97
2016,7,31,6,15,233.5,49.0,1.0,23.5,87.0,36.61,25.29
2016,7,31,6,30,315.0,65.0,1.0,24.0,126.0,48.32,35.74
2016,7,31,6,45,157.5,74.0,1.0,25.0,104.5,53.78,40.54
2016,7,31,7,0,0.0,83.0,1.0,26.0,83.0,62.06,45.25
2016,7,31,7,15,86.0,120.5,1.05,26.5,154.0,98.23,70.84
2016,7,31,7,30,172.0,158.0,1.1,27.0,225.0,146.44,104.8
2016,7,31,7,45,108.0,174.5,1.15,27.5,219.0,157.4,115.86
2016,7,31,8,0,44.0,191.0,1.2,28.0,213.0,157.96,118.35
2016,7,31,8,15,117.0,222.5,1.2,28.5,288.5,214.21,159.58
2016,7,31,8,30,190.0,254.0,1.2,29.0,364.0,275.76,204.59
2016,7,31,8,45,209.0,275.5,1.2,29.5,406.0,313.59,232.3
2016,7,31,9,0,228.0,297.0,1.2,30.0,448.0,353.0,260.78
2016,7,31,9,15,171.0,320.0,1.1,30.0,437.5,354.28,261.4
2016,7,31,9,30,114.0,343.0,1.0,30.0,427.0,350.09,257.65
2016,7,31,9,45,462.0,232.5,0.95,30.5,598.5,500.64,366.71
2016,7,31,10,0,810.0,122.0,0.9,31.0,770.0,656.53,474.07
2016,7,31,10,15,818.5,124.0,0.85,31.5,801.0,686.61,491.73
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,720.15,512.17
2016,7,31,10,45,546.0,280.5,0.75,32.5,752.5,675.79,476.44
2016,7,31,11,0,265.0,435.0,0.7,33.0,673.0,592.26,415.4
2016,7,31,11,15,276.0,442.0,0.75,33.0,694.0,614.62,431.23
2016,7,31,11,30,287.0,449.0,0.8,33.0,715.0,636.03,445.36
2016,7,31,11,45,569.5,291.0,0.9,33.5,827.0,752.32,526.01
2016,7,31,12,0,852.0,133.0,1.0,34.0,939.0,837.77,582.84
2016,7,31,12,15,853.0,133.5,1.1,34.0,942.5,843.15,586.43
2016,7,31,12,30,854.0,134.0,1.2,34.0,946.0,845.26,588.95
2016,7,31,12,45,557.0,299.5,1.3,34.0,828.5,756.56,529.5
2016,7,31,13,0,260.0,465.0,1.4,34.0,711.0,634.57,445.46
2016,7,31,13,15,539.0,308.0,1.45,34.0,808.0,737.48,520.35
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,812.86,573.88
2016,7,31,13,45,598.0,269.5,1.6,34.0,814.0,731.92,517.77
2016,7,31,14,0,378.0,388.0,1.7,34.0,723.0,634.83,451.12
2016,7,31,14,15,582.0,269.0,1.7,34.0,767.5,686.68,490.16
2016,7,31,14,30,786.0,150.0,1.7,34.0,812.0,707.59,507.08
2016,7,31,14,45,407.0,226.0,1.75,34.0,568.5,487.91,354.43
2016,7,31,15,0,28.0,302.0,1.8,34.0,325.0,262.81,190.88
2016,7,31,15,15,380.0,222.5,1.8,33.5,496.5,432.67,318.05
2016,7,31,15,30,732.0,143.0,1.8,33.0,668.0,547.79,398.96
2016,7,31,15,45,389.5,203.5,1.85,33.0,481.0,382.46,279.93
2016,7,31,16,0,47.0,264.0,1.9,33.0,294.0,230.21,169.42
2016,7,31,16,15,28.0,222.5,1.85,32.5,240.5,185.9,137.4
2016,7,31,16,30,9.0,181.0,1.8,32.0,187.0,141.67,104.66
2016,7,31,16,45,288.5,152.5,1.8,32.0,287.5,212.86,152.32
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,249.86,169.08
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,196.41,127.11
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,150.4,92.97
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,105.59,64.23
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,66.81,50.52
2016,7,31,18,15,316.5,74.5,0.95,29.0,147.5,54.79,40.5
2016,7,31,18,30,249.0,61.0,0.9,28.0,103.0,45.07,32.08
2016,7,31,18,45,166.0,43.0,0.85,27.5,67.0,31.98,20.44
2016,7,31,19,0,83.0,25.0,0.8,27.0,31.0,18.78,5.3
2016,7,31,19,15,41.5,12.5,0.8,26.5,15.5,9.83,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
