Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,11.05,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,21.72,11.45
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,35.99,24.84
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,50.02,37.33
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,64.48,49.96
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,83.0,60.79
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,86.31,63.53
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,82.41,61.76
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,111.5,84.27
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,142.48,107.94
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,206.91,155.67
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,276.21,206.84
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,243.7,182.68
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,190.24,141.98
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,181.65,135.01
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,172.37,127.4
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,185.5,136.73
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,198.78,146.01
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,304.09,223.06
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,406.49,294.69
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,605.31,434.61
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,781.86,550.98
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,771.45,537.52
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,742.2,514.45
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,723.8,501.17
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,692.76,479.9
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,673.32,467.37
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,651.8,453.24
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,636.77,444.0
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,607.7,425.69
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,665.65,466.31
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,717.37,501.49
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,739.68,518.89
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,755.68,532.28
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,726.6,514.34
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,695.3,495.08
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,586.98,420.61
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,484.34,348.93
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,522.23,378.11
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,538.33,389.74
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,376.6,274.94
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,226.02,166.44
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,258.27,190.29
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,278.37,202.82
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,231.31,167.56
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,192.27,138.48
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,160.52,114.54
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,130.49,92.19
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,106.72,71.22
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,68.46,51.88
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,55.32,40.92
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,44.96,31.95
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,31.21,19.72
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,17.35,3.54
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.05,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,12.59,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,24.01,12.99
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,35.8,24.56
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,47.52,35.04
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,55.6,42.08
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,83.53,52.03
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,123.42,81.87
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,146.18,104.26
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,175.63,127.6
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,204.47,150.38
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,240.19,177.34
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,277.88,205.42
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,266.95,198.13
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,241.53,179.33
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,314.64,233.16
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,386.69,284.96
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,431.14,315.78
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,477.69,347.77
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,497.74,360.67
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,516.39,372.57
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,502.57,361.19
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,485.64,347.83
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,434.45,311.63
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,393.59,282.33
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,396.79,284.23
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,399.56,285.52
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,411.79,294.54
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,423.59,303.25
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,499.68,357.11
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,559.88,399.1
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,437.98,316.56
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,331.67,242.3
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,304.86,224.05
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,267.35,197.27
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,319.16,236.35
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,358.45,265.72
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,218.26,162.7
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,80.51,57.61
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,122.27,90.59
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,163.67,122.91
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,140.57,105.25
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,118.03,88.03
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,68.55,49.4
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,19.12,9.88
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,112.3,82.99
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,188.69,140.11
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,157.66,116.21
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,129.47,95.18
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,101.36,74.06
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,76.18,59.6
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,59.41,45.19
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,43.44,31.21
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,28.18,17.49
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,12.2,0.06
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.36,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,9.48,2.42
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,14.44,6.88
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,20.18,11.97
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,25.93,16.05
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,42.87,30.14
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,59.76,44.02
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,48.3,34.34
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,36.75,24.66
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,50.28,35.55
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,63.87,46.32
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,89.02,66.2
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,114.31,85.88
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,109.46,81.79
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,104.55,77.73
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,120.75,90.14
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,137.25,102.66
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,237.36,179.65
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,335.55,253.05
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,288.6,217.35
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,230.74,173.48
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,209.47,157.34
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,188.07,140.97
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,181.1,135.35
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,174.03,129.68
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,223.3,167.08
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,272.98,204.25
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,323.42,241.76
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,360.91,269.4
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,418.91,313.28
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,488.74,365.07
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,480.34,359.08
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,471.1,352.83
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,312.55,236.03
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,165.35,123.91
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,180.11,135.72
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,194.63,147.09
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,175.22,132.3
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,156.12,117.76
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,108.47,80.76
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,61.61,43.85
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,85.87,63.53
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,109.73,82.91
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,144.73,109.71
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,170.18,128.0
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,143.45,107.15
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,118.25,87.78
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,94.02,69.36
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,71.69,53.04
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,55.91,42.39
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,40.81,29.09
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,26.42,16.03
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,11.43,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,5.9,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,11.8,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,22.59,11.53
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.13,22.55
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,43.68,32.25
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,42.99,31.92
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,43.66,30.94
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,81.67,60.95
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,124.07,93.82
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,112.87,85.79
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,94.77,71.93
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,100.08,75.82
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,105.36,79.61
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,137.24,104.41
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,170.09,129.58
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,185.58,140.95
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,201.3,152.43
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,268.44,202.97
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,331.72,249.39
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,328.34,246.11
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,323.92,242.29
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,318.97,237.76
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,313.44,232.84
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,366.07,271.32
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,419.61,309.62
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,541.95,397.41
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,665.3,482.21
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,536.35,390.95
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,404.13,295.88
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,470.46,344.11
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,549.69,399.08
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,382.5,280.79
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,222.79,163.83
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,181.53,133.57
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,140.83,103.02
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,127.12,92.72
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,113.61,82.48
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,283.36,211.94
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,431.27,319.35
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,390.72,289.95
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,351.6,262.18
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,345.75,258.31
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,335.51,250.46
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,289.36,216.28
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,246.62,184.49
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,188.97,141.26
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,142.61,106.88
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,121.7,90.93
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,101.55,75.43
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,83.05,61.19
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,65.81,47.88
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,50.94,37.71
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,36.34,25.03
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,23.33,13.29
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,9.9,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,5.11,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,10.62,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,20.6,9.67
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,30.77,20.4
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,39.57,28.56
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,21.41,13.03
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.31,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,57.55,41.81
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,109.54,83.76
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,97.51,74.09
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,83.5,62.81
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,76.49,56.92
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,69.3,50.91
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,103.45,78.02
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,138.15,105.07
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,142.05,107.83
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,145.96,110.65
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,169.61,128.67
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,193.7,146.8
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,291.73,221.68
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,386.06,291.77
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,433.96,326.2
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,496.07,370.37
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,499.54,371.84
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,501.91,372.79
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,394.55,294.02
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,286.4,213.37
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,447.9,333.24
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,581.03,427.46
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,602.13,441.07
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,635.13,463.17
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,512.93,376.6
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,392.03,289.25
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,279.6,207.86
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,163.15,120.76
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,331.6,248.74
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,475.61,352.8
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,316.51,236.08
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,149.65,110.45
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,379.9,287.5
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,552.15,409.93
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,504.84,373.11
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,456.84,336.38
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,373.96,275.09
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,304.25,223.99
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,202.6,149.32
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,120.31,90.16
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,103.75,77.77
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,87.85,65.61
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,72.26,53.34
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,57.07,41.1
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,43.33,31.33
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,29.59,19.32
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,18.71,9.45
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,7.6,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,3.93,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,11.41,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,21.79,10.14
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,33.63,22.63
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,45.42,33.28
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,53.89,40.84
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,86.64,53.51
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,129.47,79.91
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,181.03,118.15
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,212.1,150.18
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,224.59,166.25
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,265.49,198.03
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,308.67,231.03
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,381.01,284.51
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,459.63,342.35
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,524.37,389.15
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,588.76,434.84
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,632.46,464.62
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,674.71,492.62
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,712.07,517.53
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,747.19,540.42
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,748.62,536.53
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,729.51,519.39
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,793.51,564.88
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,834.39,593.14
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,848.38,600.66
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,859.17,606.46
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,863.66,609.06
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,864.82,609.73
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,860.51,607.64
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,852.9,603.58
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,839.91,595.67
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,823.71,585.81
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,802.71,573.41
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,778.68,559.02
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,749.87,540.49
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,726.48,524.72
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,689.01,499.45
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,649.44,472.33
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,606.15,441.75
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,561.46,409.5
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,512.9,373.97
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,463.78,337.03
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,410.52,296.56
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,358.67,255.92
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,225.29,160.61
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,120.64,89.26
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,103.99,76.96
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,88.0,64.86
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,88.55,57.57
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,61.34,39.7
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,44.4,31.77
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,36.37,24.62
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,25.0,14.11
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.66,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.08,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,11.02,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,20.99,9.08
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,33.87,22.65
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,46.52,34.03
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,60.4,46.19
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,81.35,58.9
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,116.74,78.01
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,177.81,118.06
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,225.27,156.22
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,280.09,200.86
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,299.29,222.18
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,299.27,226.16
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,281.53,213.68
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,252.66,191.55
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,272.06,205.6
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,291.31,219.19
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,246.0,184.33
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,190.88,141.98
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,134.6,99.04
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,78.37,55.61
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,191.42,142.32
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,321.61,238.5
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,244.23,180.88
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,159.36,117.27
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,207.07,153.3
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,255.35,189.0
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,364.97,269.43
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,463.08,339.07
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,540.01,392.96
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,600.07,434.31
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,728.29,528.1
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,814.93,591.93
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,727.84,528.49
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,628.94,457.62
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,574.49,420.33
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,510.32,375.52
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,505.98,373.52
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,488.03,361.52
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,450.8,335.7
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,405.4,303.64
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,445.63,333.69
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,452.97,337.19
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,374.86,278.6
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,307.44,228.27
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,267.27,195.64
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,230.13,164.62
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,183.39,127.78
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,144.21,97.94
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,105.97,71.01
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,72.62,51.33
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,54.66,40.85
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,40.72,28.55
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,26.3,15.14
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,11.44,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,5.9,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,5.51,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,10.65,1.6
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,22.16,12.97
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,33.37,23.07
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,46.45,34.6
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,59.91,44.07
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,97.55,70.97
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,147.23,106.96
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,165.35,123.64
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,173.9,132.14
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,231.3,175.4
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,299.71,227.04
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,280.82,213.39
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,250.57,190.3
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,249.22,188.72
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,246.25,185.67
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,195.94,147.03
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,152.47,113.43
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,227.45,170.29
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,317.02,235.91
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,312.59,231.39
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,307.66,227.04
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,225.59,166.72
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,156.99,115.49
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,137.43,100.57
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,117.83,85.46
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,256.69,189.48
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,392.76,286.16
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,376.61,273.83
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,360.19,262.33
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,481.18,349.47
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,583.31,420.11
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,569.4,410.51
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,554.36,401.12
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,412.11,301.89
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,253.46,186.99
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,212.13,157.31
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,171.69,127.29
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,129.08,95.33
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,87.36,63.39
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,108.83,80.42
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,130.08,97.19
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,111.8,83.36
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,93.8,69.63
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,81.36,60.0
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,69.03,50.34
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,59.81,43.17
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,50.61,35.89
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,71.6,46.74
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,67.37,45.74
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,50.04,37.08
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,39.18,27.33
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,25.61,14.38
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,12.07,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,6.29,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,9.44,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,18.33,6.31
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,29.21,18.76
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,38.85,27.6
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,44.28,32.56
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,82.97,46.19
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,90.65,57.48
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,61.96,45.44
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,69.33,51.21
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,76.73,56.89
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,89.9,67.1
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,103.19,77.26
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,135.07,101.86
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,167.89,126.79
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,207.53,156.92
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,256.96,194.09
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,322.25,242.47
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,402.02,300.3
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,433.26,322.31
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,464.9,344.64
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,533.19,393.39
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,617.63,451.92
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,398.62,296.02
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,165.94,122.01
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,188.93,139.49
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,212.03,156.4
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,384.1,284.05
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,563.09,410.09
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,512.66,373.39
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,446.57,326.6
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,543.88,397.95
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,635.92,463.18
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,460.32,338.2
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,277.82,204.37
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,447.01,331.3
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,591.27,434.31
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,495.58,365.08
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,396.64,293.48
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,504.07,375.93
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,564.54,420.89
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,515.16,383.19
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,464.98,344.57
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,411.91,303.21
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,359.54,261.29
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,305.58,217.52
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,253.79,174.87
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,200.74,131.87
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,151.69,93.76
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,103.75,60.68
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,61.52,39.22
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,42.81,30.64
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,34.75,23.34
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,24.0,12.72
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.08,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,9.44,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,18.29,5.64
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,29.22,18.69
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,38.88,27.61
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,45.05,33.22
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,85.61,48.12
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,132.23,77.79
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,183.98,117.09
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,216.6,152.91
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,218.9,162.64
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,252.01,189.45
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,284.63,215.25
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,312.3,236.33
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,338.44,255.64
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,465.13,350.04
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,596.61,445.77
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,543.83,404.35
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,437.72,324.01
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,541.6,400.32
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,654.6,479.79
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,679.81,495.03
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,702.94,509.31
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,785.5,568.82
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,845.45,609.72
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,858.14,617.51
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,867.4,623.6
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,871.9,625.88
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,872.96,626.07
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,693.55,501.67
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,451.75,326.91
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,320.04,234.42
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,182.83,133.67
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,209.65,154.07
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,236.37,173.88
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,305.89,225.9
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,362.87,268.08
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,422.44,312.49
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,463.14,342.67
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,423.83,314.32
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,385.55,286.8
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,407.69,303.6
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,416.34,308.85
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,364.4,269.69
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,309.43,227.92
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,266.49,193.59
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,227.88,162.0
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,184.19,127.24
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,140.77,93.54
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,101.75,65.95
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,66.83,45.4
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,48.74,35.59
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,36.19,24.48
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,23.41,11.9
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.02,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
