Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,46.5,7.5,1.4,21.5,9.5,5.9,0.0
2016,8,21,6,0,93.0,15.0,1.6,22.0,19.0,11.43,0.0
2016,8,21,6,15,202.0,29.5,1.7,22.5,54.5,22.47,12.07
2016,8,21,6,30,311.0,44.0,1.8,23.0,90.0,33.58,22.77
2016,8,21,6,45,396.5,53.5,1.95,23.5,136.0,55.45,32.72
2016,8,21,7,0,482.0,63.0,2.1,24.0,182.0,99.56,57.29
2016,8,21,7,15,462.5,83.5,2.1,24.5,220.0,143.07,91.42
2016,8,21,7,30,443.0,104.0,2.1,25.0,258.0,186.65,128.6
2016,8,21,7,45,561.0,93.5,2.1,25.5,322.0,244.51,173.24
2016,8,21,8,0,679.0,83.0,2.1,26.0,386.0,310.25,225.1
2016,8,21,8,15,705.0,87.0,2.05,26.5,435.0,366.08,270.95
2016,8,21,8,30,731.0,91.0,2.0,27.0,484.0,421.65,315.31
2016,8,21,8,45,432.5,186.5,2.0,27.5,425.0,391.47,295.49
2016,8,21,9,0,134.0,282.0,2.0,28.0,366.0,314.68,237.7
2016,8,21,9,15,473.0,190.0,2.0,28.0,515.0,466.95,353.22
2016,8,21,9,30,812.0,98.0,2.0,28.0,664.0,623.23,467.83
2016,8,21,9,45,825.0,99.0,2.05,28.5,701.5,667.04,497.5
2016,8,21,10,0,838.0,100.0,2.1,29.0,739.0,709.15,526.08
2016,8,21,10,15,846.0,101.5,2.2,29.0,770.0,746.02,551.23
2016,8,21,10,30,854.0,103.0,2.3,29.0,801.0,780.39,573.92
2016,8,21,10,45,623.0,236.5,2.4,29.5,754.5,754.95,552.03
2016,8,21,11,0,392.0,370.0,2.5,30.0,708.0,677.97,494.2
2016,8,21,11,15,632.5,238.5,2.6,30.0,796.5,796.16,580.3
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,876.08,634.92
2016,8,21,11,45,613.5,262.0,2.85,30.5,811.5,820.48,594.22
2016,8,21,12,0,354.0,417.0,3.0,31.0,738.0,714.71,516.79
2016,8,21,12,15,319.5,430.0,3.05,31.0,720.5,697.53,505.14
2016,8,21,12,30,285.0,443.0,3.1,31.0,703.0,678.43,491.59
2016,8,21,12,45,579.5,276.0,3.2,31.0,800.0,808.05,587.32
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,889.87,644.79
2016,8,21,13,15,501.0,273.0,3.3,31.0,723.5,719.38,525.99
2016,8,21,13,30,128.0,437.0,3.3,31.0,550.0,506.02,370.04
2016,8,21,13,45,271.5,393.0,3.3,31.0,624.5,598.15,439.32
2016,8,21,14,0,415.0,349.0,3.3,31.0,699.0,680.25,498.69
2016,8,21,14,15,444.5,312.5,3.25,31.0,675.5,657.8,483.84
2016,8,21,14,30,474.0,276.0,3.2,31.0,652.0,631.49,466.71
2016,8,21,14,45,395.0,301.0,3.2,31.0,604.5,576.15,426.78
2016,8,21,15,0,316.0,326.0,3.2,31.0,557.0,514.04,381.93
2016,8,21,15,15,230.5,316.5,3.15,30.5,480.0,423.59,316.95
2016,8,21,15,30,145.0,307.0,3.1,30.0,403.0,351.75,264.32
2016,8,21,15,45,173.0,282.5,3.05,30.0,389.5,337.09,254.01
2016,8,21,16,0,201.0,258.0,3.0,30.0,376.0,319.49,240.83
2016,8,21,16,15,100.5,179.0,2.8,29.5,238.0,195.98,147.66
2016,8,21,16,30,0.0,100.0,2.6,29.0,100.0,77.0,55.95
2016,8,21,16,45,0.0,88.5,2.45,29.0,88.5,68.02,49.1
2016,8,21,17,0,0.0,77.0,2.3,29.0,77.0,59.11,42.13
2016,8,21,17,15,0.0,65.5,2.0,28.5,65.5,50.22,35.17
2016,8,21,17,30,0.0,54.0,1.7,28.0,54.0,41.34,28.09
2016,8,21,17,45,0.0,43.0,1.4,27.5,43.0,32.86,21.2
2016,8,21,18,0,0.0,32.0,1.1,27.0,32.0,24.41,14.21
2016,8,21,18,15,0.0,22.0,1.1,26.5,22.0,16.75,8.37
2016,8,21,18,30,0.0,12.0,1.1,26.0,12.0,9.11,1.43
2016,8,21,18,45,0.0,6.0,1.1,25.5,6.0,4.72,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,93.0,7.5,1.6,17.5,11.0,5.9,0.0
2016,8,22,6,0,186.0,15.0,1.8,18.0,22.0,11.8,0.0
2016,8,22,6,15,318.5,26.0,1.9,18.5,62.0,21.46,11.34
2016,8,22,6,30,451.0,37.0,2.0,19.0,102.0,30.73,20.72
2016,8,22,6,45,530.5,44.5,2.15,20.0,152.0,54.68,29.21
2016,8,22,7,0,610.0,52.0,2.3,21.0,202.0,105.03,57.13
2016,8,22,7,15,659.5,57.5,2.4,21.5,255.5,160.51,98.31
2016,8,22,7,30,709.0,63.0,2.5,22.0,309.0,218.8,146.08
2016,8,22,7,45,744.5,66.5,2.6,23.0,362.5,276.34,195.05
2016,8,22,8,0,780.0,70.0,2.7,24.0,416.0,336.82,246.11
2016,8,22,8,15,804.5,73.5,2.6,24.0,468.0,395.56,295.79
2016,8,22,8,30,829.0,77.0,2.5,24.0,520.0,454.31,344.1
2016,8,22,8,45,847.5,79.5,2.4,24.5,569.0,510.11,387.97
2016,8,22,9,0,866.0,82.0,2.3,25.0,618.0,565.61,429.94
2016,8,22,9,15,879.5,84.0,2.15,25.5,662.5,617.05,467.18
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,667.13,501.96
2016,8,22,9,45,904.5,87.0,1.95,26.5,746.0,713.26,533.3
2016,8,22,10,0,916.0,88.0,1.9,27.0,785.0,757.33,562.22
2016,8,22,10,15,923.5,89.5,1.85,27.0,817.5,796.55,586.82
2016,8,22,10,30,931.0,91.0,1.8,27.0,850.0,832.98,609.28
2016,8,22,10,45,937.0,91.5,1.75,27.5,875.5,864.23,626.87
2016,8,22,11,0,943.0,92.0,1.7,28.0,901.0,892.24,642.18
2016,8,22,11,15,946.0,92.5,1.7,28.0,919.0,914.27,655.41
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,932.69,666.42
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.0,946.46,674.59
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,956.45,680.5
2016,8,22,12,15,954.5,93.0,1.65,28.0,959.0,960.8,682.36
2016,8,22,12,30,955.0,93.0,1.6,28.0,961.0,961.26,681.95
2016,8,22,12,45,952.5,94.0,1.6,28.5,954.5,956.1,677.49
2016,8,22,13,0,950.0,95.0,1.6,29.0,948.0,947.12,670.81
2016,8,22,13,15,947.0,94.0,1.55,29.0,934.0,931.98,661.12
2016,8,22,13,30,944.0,93.0,1.5,29.0,920.0,913.14,649.25
2016,8,22,13,45,939.5,92.5,1.5,29.0,898.0,889.91,635.31
2016,8,22,14,0,935.0,92.0,1.5,29.0,876.0,863.23,619.2
2016,8,22,14,15,928.0,90.5,1.45,29.0,846.5,830.3,598.47
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,794.36,575.77
2016,8,22,14,45,912.0,88.0,1.4,29.0,781.5,754.64,550.95
2016,8,22,15,0,903.0,87.0,1.4,29.0,746.0,712.45,522.54
2016,8,22,15,15,891.0,85.0,1.3,28.5,704.0,665.11,490.07
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,616.03,455.52
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,563.25,417.19
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,509.64,377.0
2016,8,22,16,15,826.5,76.0,1.15,27.5,518.5,452.51,333.37
2016,8,22,16,30,806.0,73.0,1.1,27.0,468.0,395.96,288.61
2016,8,22,16,45,777.0,69.5,1.05,27.0,415.0,335.61,239.25
2016,8,22,17,0,748.0,66.0,1.0,27.0,362.0,277.13,190.39
2016,8,22,17,15,707.5,61.5,0.85,26.5,308.5,217.38,141.03
2016,8,22,17,30,667.0,57.0,0.7,26.0,255.0,161.52,96.2
2016,8,22,17,45,606.0,51.0,0.6,25.5,203.0,104.04,55.04
2016,8,22,18,0,545.0,45.0,0.5,25.0,151.0,55.84,29.02
2016,8,22,18,15,444.5,36.0,0.5,24.5,104.5,29.89,19.47
2016,8,22,18,30,344.0,27.0,0.5,24.0,58.0,22.42,11.55
2016,8,22,18,45,172.0,13.5,0.5,24.0,29.0,10.62,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,85.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,170.0,14.0,1.8,17.0,20.0,11.02,0.0
2016,8,23,6,15,302.5,25.5,1.75,17.5,59.0,21.0,10.83
2016,8,23,6,30,435.0,37.0,1.7,18.0,98.0,30.65,20.73
2016,8,23,6,45,513.0,44.5,1.7,18.5,147.0,55.91,29.92
2016,8,23,7,0,591.0,52.0,1.7,19.0,196.0,105.31,58.28
2016,8,23,7,15,641.0,58.0,1.65,20.0,249.0,160.29,99.45
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,218.23,146.77
2016,8,23,7,45,725.5,68.0,1.55,22.5,355.0,275.05,194.52
2016,8,23,8,0,760.0,72.0,1.5,24.0,408.0,334.74,243.81
2016,8,23,8,15,784.5,75.5,1.55,24.5,459.5,392.5,291.63
2016,8,23,8,30,809.0,79.0,1.6,25.0,511.0,451.33,338.79
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.5,505.17,380.07
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,559.81,420.31
2016,8,23,9,15,857.0,88.5,1.6,27.0,650.0,611.02,457.58
2016,8,23,9,30,871.0,91.0,1.5,27.0,694.0,660.97,492.68
2016,8,23,9,45,881.0,93.0,1.45,27.5,732.5,706.16,522.72
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,749.25,550.39
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,788.0,573.7
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,824.06,594.73
2016,8,23,10,45,603.0,250.5,1.15,28.5,747.5,756.3,544.12
2016,8,23,11,0,299.0,403.0,1.1,29.0,659.0,633.97,455.53
2016,8,23,11,15,155.0,316.5,1.05,29.0,449.5,421.36,309.04
2016,8,23,11,30,11.0,230.0,1.0,29.0,240.0,192.66,141.28
2016,8,23,11,45,223.0,302.5,0.95,29.5,504.0,491.23,361.39
2016,8,23,12,0,435.0,375.0,0.9,30.0,768.0,768.39,544.02
2016,8,23,12,15,341.5,411.0,0.85,30.0,720.0,703.92,496.86
2016,8,23,12,30,248.0,447.0,0.8,30.0,672.0,652.45,461.16
2016,8,23,12,45,160.0,434.5,0.8,30.0,580.0,542.58,387.48
2016,8,23,13,0,72.0,422.0,0.8,30.0,488.0,432.48,311.53
2016,8,23,13,15,81.0,421.0,0.75,30.0,493.5,438.12,316.4
2016,8,23,13,30,90.0,420.0,0.7,30.0,499.0,443.06,319.9
2016,8,23,13,45,273.0,374.0,0.7,30.0,604.5,585.26,420.88
2016,8,23,14,0,456.0,328.0,0.7,30.0,710.0,699.67,498.3
2016,8,23,14,15,414.5,334.5,0.65,30.0,672.5,656.51,467.8
2016,8,23,14,30,373.0,341.0,0.6,30.0,635.0,602.09,431.55
2016,8,23,14,45,622.5,219.5,0.6,30.0,683.5,678.6,487.12
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,703.65,506.55
2016,8,23,15,15,496.0,199.0,0.6,29.5,555.5,517.55,377.86
2016,8,23,15,30,120.0,300.0,0.6,29.0,379.0,332.42,245.46
2016,8,23,15,45,60.0,227.0,0.65,29.0,266.5,219.48,163.87
2016,8,23,16,0,0.0,154.0,0.7,29.0,154.0,119.72,88.53
2016,8,23,16,15,0.0,123.5,0.7,28.5,123.5,95.48,70.37
2016,8,23,16,30,0.0,93.0,0.7,28.0,93.0,71.57,51.89
2016,8,23,16,45,352.5,83.5,0.75,28.0,222.0,198.84,144.91
2016,8,23,17,0,705.0,74.0,0.8,28.0,351.0,273.32,188.45
2016,8,23,17,15,662.0,68.5,0.75,27.5,297.5,212.36,138.26
2016,8,23,17,30,619.0,63.0,0.7,27.0,244.0,157.49,94.68
2016,8,23,17,45,552.0,56.0,0.65,26.5,192.5,103.52,56.42
2016,8,23,18,0,485.0,49.0,0.6,26.0,141.0,57.41,31.08
2016,8,23,18,15,382.5,38.5,0.65,25.5,96.5,31.61,20.72
2016,8,23,18,30,280.0,28.0,0.7,25.0,52.0,23.08,11.49
2016,8,23,18,45,140.0,14.0,0.75,24.5,26.0,11.02,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,12.59,0.0
2016,8,24,6,15,158.5,30.0,0.85,18.5,52.0,22.64,11.79
2016,8,24,6,30,317.0,44.0,0.9,19.0,88.0,33.57,23.11
2016,8,24,6,45,398.5,55.0,0.95,20.0,135.0,61.43,36.11
2016,8,24,7,0,480.0,66.0,1.0,21.0,182.0,107.41,63.72
2016,8,24,7,15,469.5,82.0,1.2,21.5,218.5,152.01,99.44
2016,8,24,7,30,459.0,98.0,1.4,22.0,255.0,191.02,133.31
2016,8,24,7,45,561.5,97.0,1.6,23.0,321.5,254.5,183.33
2016,8,24,8,0,664.0,96.0,1.8,24.0,388.0,324.78,239.08
2016,8,24,8,15,692.5,101.0,1.7,24.5,438.5,380.96,284.85
2016,8,24,8,30,721.0,106.0,1.6,25.0,489.0,438.85,330.46
2016,8,24,8,45,740.0,111.0,1.55,26.0,536.0,493.27,371.37
2016,8,24,9,0,759.0,116.0,1.5,27.0,583.0,547.34,410.34
2016,8,24,9,15,775.0,119.5,1.4,27.0,626.0,597.92,446.73
2016,8,24,9,30,791.0,123.0,1.3,27.0,669.0,647.64,481.28
2016,8,24,9,45,580.5,223.0,1.2,27.5,636.0,624.05,460.4
2016,8,24,10,0,370.0,323.0,1.1,28.0,603.0,570.7,418.88
2016,8,24,10,15,381.0,333.5,1.05,28.0,632.5,603.95,441.59
2016,8,24,10,30,392.0,344.0,1.0,28.0,662.0,636.5,462.67
2016,8,24,10,45,325.5,378.0,0.95,28.5,647.5,625.73,451.95
2016,8,24,11,0,259.0,412.0,0.9,29.0,633.0,610.28,438.42
2016,8,24,11,15,265.0,420.0,0.85,29.0,650.5,629.97,450.99
2016,8,24,11,30,271.0,428.0,0.8,29.0,668.0,648.55,462.36
2016,8,24,11,45,256.5,436.5,0.75,29.5,666.0,647.94,459.76
2016,8,24,12,0,242.0,445.0,0.7,30.0,664.0,628.06,445.06
2016,8,24,12,15,253.0,444.0,0.65,30.0,673.0,656.11,462.95
2016,8,24,12,30,264.0,443.0,0.6,30.0,682.0,665.15,468.15
2016,8,24,12,45,261.5,440.0,0.55,30.0,675.5,658.53,463.22
2016,8,24,13,0,259.0,437.0,0.5,30.0,669.0,650.44,457.56
2016,8,24,13,15,263.0,428.5,0.45,30.0,661.0,641.63,451.71
2016,8,24,13,30,267.0,420.0,0.4,30.0,653.0,631.33,444.93
2016,8,24,13,45,267.0,408.5,0.4,30.0,636.5,613.41,433.78
2016,8,24,14,0,267.0,397.0,0.4,30.0,620.0,594.26,421.84
2016,8,24,14,15,322.0,367.5,0.4,29.5,626.5,601.36,429.19
2016,8,24,14,30,377.0,338.0,0.4,29.0,633.0,604.04,433.2
2016,8,24,14,45,296.0,338.5,0.4,29.0,563.5,529.72,382.45
2016,8,24,15,0,215.0,339.0,0.4,29.0,494.0,447.62,326.17
2016,8,24,15,15,130.5,304.0,0.45,28.5,397.0,350.99,259.09
2016,8,24,15,30,46.0,269.0,0.5,28.0,300.0,251.24,187.22
2016,8,24,15,45,184.0,250.5,0.55,28.0,358.0,318.33,238.79
2016,8,24,16,0,322.0,232.0,0.6,28.0,416.0,369.67,275.73
2016,8,24,16,15,274.5,216.0,0.6,28.0,363.0,314.72,234.47
2016,8,24,16,30,227.0,200.0,0.6,28.0,310.0,257.81,191.94
2016,8,24,16,45,208.0,181.0,0.65,28.0,272.5,220.64,163.43
2016,8,24,17,0,189.0,162.0,0.7,28.0,235.0,185.43,135.89
2016,8,24,17,15,317.5,126.5,0.65,27.0,227.5,175.97,123.26
2016,8,24,17,30,446.0,91.0,0.6,26.0,220.0,149.7,96.23
2016,8,24,17,45,381.5,77.5,0.6,25.5,172.0,101.2,61.42
2016,8,24,18,0,317.0,64.0,0.6,25.0,124.0,60.46,36.88
2016,8,24,18,15,227.0,47.0,0.65,24.5,82.5,35.15,23.68
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,22.55,10.49
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,11.8,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.5,6.0,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,45.0,12.0,1.3,20.0,13.0,9.44,0.0
2016,8,25,6,15,141.0,29.5,1.35,20.5,46.0,22.21,11.0
2016,8,25,6,30,237.0,47.0,1.4,21.0,79.0,35.21,24.22
2016,8,25,6,45,316.0,60.5,1.5,22.0,124.0,60.85,36.72
2016,8,25,7,0,395.0,74.0,1.6,23.0,169.0,103.45,63.29
2016,8,25,7,15,451.0,84.5,1.7,23.5,218.0,149.33,97.47
2016,8,25,7,30,507.0,95.0,1.8,24.0,267.0,205.57,142.46
2016,8,25,7,45,548.0,102.5,1.9,25.0,317.0,257.59,185.18
2016,8,25,8,0,589.0,110.0,2.0,26.0,367.0,313.57,230.73
2016,8,25,8,15,553.5,135.0,1.9,26.5,400.5,357.19,267.16
2016,8,25,8,30,518.0,160.0,1.8,27.0,434.0,390.49,294.14
2016,8,25,8,45,605.5,146.5,1.7,27.5,496.0,459.66,345.92
2016,8,25,9,0,693.0,133.0,1.6,28.0,558.0,529.78,396.97
2016,8,25,9,15,710.5,137.0,1.45,28.5,600.0,579.37,431.36
2016,8,25,9,30,728.0,141.0,1.3,29.0,642.0,628.42,464.08
2016,8,25,9,45,775.5,125.5,1.15,29.5,686.5,676.59,495.5
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,720.13,522.77
2016,8,25,10,15,832.0,111.5,0.85,30.5,762.0,757.32,543.25
2016,8,25,10,30,841.0,113.0,0.7,31.0,793.0,792.1,561.02
2016,8,25,10,45,843.5,117.0,0.6,31.5,817.0,821.2,575.4
2016,8,25,11,0,846.0,121.0,0.5,32.0,841.0,847.18,587.55
2016,8,25,11,15,635.5,243.5,0.45,32.0,791.5,814.68,563.56
2016,8,25,11,30,425.0,366.0,0.4,32.0,742.0,745.02,514.62
2016,8,25,11,45,637.0,248.0,0.35,32.5,817.0,840.43,577.46
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,905.43,614.8
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,908.72,615.69
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,908.54,615.54
2016,8,25,12,45,671.0,243.5,0.3,33.5,846.5,872.62,591.65
2016,8,25,13,0,493.0,357.0,0.3,34.0,797.0,804.44,545.52
2016,8,25,13,15,385.0,387.0,0.3,34.0,727.0,713.1,488.62
2016,8,25,13,30,277.0,417.0,0.3,34.0,657.0,638.99,440.96
2016,8,25,13,45,537.5,280.0,0.3,34.0,731.5,743.5,513.92
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,816.45,562.39
2016,8,25,14,15,652.5,212.5,0.25,34.0,742.0,747.1,515.9
2016,8,25,14,30,507.0,282.0,0.2,34.0,678.0,669.1,464.55
2016,8,25,14,45,414.0,299.0,0.2,34.0,612.5,594.64,416.55
2016,8,25,15,0,321.0,316.0,0.2,34.0,547.0,514.18,363.56
2016,8,25,15,15,286.5,302.5,0.2,33.5,500.0,463.59,331.0
2016,8,25,15,30,252.0,289.0,0.2,33.0,453.0,415.12,298.79
2016,8,25,15,45,467.0,205.5,0.2,33.0,481.0,458.04,330.01
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,472.95,338.9
2016,8,25,16,15,656.0,116.5,0.2,32.5,461.0,417.59,298.61
2016,8,25,16,30,630.0,111.0,0.2,32.0,413.0,363.49,258.48
2016,8,25,16,45,594.0,104.5,0.2,32.0,363.0,306.67,214.8
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,252.89,172.54
2016,8,25,17,15,510.0,89.5,0.2,31.5,263.0,198.11,130.01
2016,8,25,17,30,462.0,81.0,0.2,31.0,213.0,145.09,89.57
2016,8,25,17,45,395.0,69.5,0.2,30.5,165.5,97.02,56.07
2016,8,25,18,0,328.0,58.0,0.2,30.0,118.0,56.96,32.83
2016,8,25,18,15,233.5,43.0,0.3,29.5,78.0,32.36,20.75
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,21.1,8.33
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,11.02,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,86.0,12.0,1.7,23.0,14.0,9.44,0.0
2016,8,26,6,15,209.0,25.5,1.7,23.5,49.0,20.76,9.39
2016,8,26,6,30,332.0,39.0,1.7,24.0,84.0,31.79,20.96
2016,8,26,6,45,419.5,48.5,1.7,24.5,130.5,60.35,32.78
2016,8,26,7,0,507.0,58.0,1.7,25.0,177.0,107.63,61.4
2016,8,26,7,15,561.0,64.5,1.85,26.0,228.0,157.07,98.19
2016,8,26,7,30,615.0,71.0,2.0,27.0,279.0,212.51,142.67
2016,8,26,7,45,655.5,75.5,2.2,28.0,331.0,267.86,188.52
2016,8,26,8,0,696.0,80.0,2.4,29.0,383.0,328.27,237.93
2016,8,26,8,15,723.5,84.0,2.5,29.5,433.0,384.59,283.87
2016,8,26,8,30,751.0,88.0,2.6,30.0,483.0,442.41,329.68
2016,8,26,8,45,772.0,91.0,2.75,31.0,530.5,497.1,371.25
2016,8,26,9,0,793.0,94.0,2.9,32.0,578.0,551.93,411.51
2016,8,26,9,15,808.0,96.5,2.8,32.0,621.5,602.43,448.42
2016,8,26,9,30,823.0,99.0,2.7,32.0,665.0,646.83,480.13
2016,8,26,9,45,826.5,106.0,2.6,32.5,701.0,690.29,509.04
2016,8,26,10,0,830.0,113.0,2.5,33.0,737.0,731.24,535.31
2016,8,26,10,15,838.5,114.5,2.4,33.0,768.5,768.31,558.71
2016,8,26,10,30,847.0,116.0,2.3,33.0,800.0,802.89,579.77
2016,8,26,10,45,852.0,118.5,2.25,33.5,824.5,832.83,596.71
2016,8,26,11,0,857.0,121.0,2.2,34.0,849.0,859.75,611.53
2016,8,26,11,15,861.0,122.0,2.1,34.0,866.5,881.26,623.62
2016,8,26,11,30,865.0,123.0,2.0,34.0,884.0,899.49,633.6
2016,8,26,11,45,866.5,124.0,1.95,34.5,893.5,912.09,639.21
2016,8,26,12,0,868.0,125.0,1.9,35.0,903.0,921.2,642.72
2016,8,26,12,15,868.0,125.5,1.85,35.0,904.5,924.95,644.33
2016,8,26,12,30,868.0,126.0,1.8,35.0,906.0,925.16,643.88
2016,8,26,12,45,856.0,132.5,1.75,35.5,897.0,916.34,636.68
2016,8,26,13,0,844.0,139.0,1.7,36.0,888.0,904.09,627.57
2016,8,26,13,15,840.5,138.0,1.65,36.0,874.0,889.52,618.46
2016,8,26,13,30,837.0,137.0,1.6,36.0,860.0,871.66,607.41
2016,8,26,13,45,829.0,137.0,1.55,36.0,838.0,859.7,600.14
2016,8,26,14,0,821.0,137.0,1.5,36.0,816.0,832.08,583.07
2016,8,26,14,15,813.0,135.0,1.45,35.5,787.5,799.72,564.29
2016,8,26,14,30,805.0,133.0,1.4,35.0,759.0,764.75,543.42
2016,8,26,14,45,557.5,225.0,1.4,35.0,649.5,635.96,455.45
2016,8,26,15,0,310.0,317.0,1.4,35.0,540.0,508.83,366.74
2016,8,26,15,15,309.5,296.5,1.35,35.0,508.0,474.51,344.01
2016,8,26,15,30,309.0,276.0,1.3,35.0,476.0,439.42,319.68
2016,8,26,15,45,503.5,198.0,1.3,35.0,495.0,473.26,344.49
2016,8,26,16,0,698.0,120.0,1.3,35.0,514.0,480.68,348.43
2016,8,26,16,15,671.5,114.5,1.25,34.5,465.0,424.15,306.44
2016,8,26,16,30,645.0,109.0,1.2,34.0,416.0,368.91,264.49
2016,8,26,16,45,605.0,104.0,1.15,34.0,365.0,311.07,219.21
2016,8,26,17,0,565.0,99.0,1.1,34.0,314.0,256.67,175.88
2016,8,26,17,15,516.0,90.5,0.95,33.0,263.0,201.1,132.45
2016,8,26,17,30,467.0,82.0,0.8,32.0,212.0,147.38,91.28
2016,8,26,17,45,394.0,70.5,0.7,31.5,164.0,98.22,56.9
2016,8,26,18,0,321.0,59.0,0.6,31.0,116.0,57.8,33.34
2016,8,26,18,15,226.0,42.5,0.6,30.5,76.0,31.95,20.21
2016,8,26,18,30,131.0,26.0,0.6,30.0,36.0,19.62,6.22
2016,8,26,18,45,65.5,13.0,0.65,29.5,18.0,10.23,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.5,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,41.0,10.0,1.4,23.0,11.0,7.87,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,44.0,21.11,9.23
2016,8,27,6,30,240.0,46.0,1.5,24.0,77.0,34.52,23.19
2016,8,27,6,45,316.5,60.0,1.6,24.5,121.5,63.21,37.27
2016,8,27,7,0,393.0,74.0,1.7,25.0,166.0,106.54,65.04
2016,8,27,7,15,449.5,84.5,1.7,26.0,215.5,152.85,99.52
2016,8,27,7,30,506.0,95.0,1.7,27.0,265.0,209.62,144.38
2016,8,27,7,45,542.5,104.5,1.7,28.0,315.0,262.3,187.18
2016,8,27,8,0,579.0,114.0,1.7,29.0,365.0,318.47,232.14
2016,8,27,8,15,609.5,120.5,1.75,29.5,414.0,372.74,275.32
2016,8,27,8,30,640.0,127.0,1.8,30.0,463.0,429.1,318.89
2016,8,27,8,45,658.0,134.5,1.9,31.0,508.0,481.64,357.9
2016,8,27,9,0,676.0,142.0,2.0,32.0,553.0,534.35,395.7
2016,8,27,9,15,693.5,146.5,1.95,32.0,595.0,583.87,431.21
2016,8,27,9,30,711.0,151.0,1.9,32.0,637.0,632.9,465.4
2016,8,27,9,45,715.0,159.5,1.9,32.5,672.0,675.43,493.44
2016,8,27,10,0,719.0,168.0,1.9,33.0,707.0,715.91,519.37
2016,8,27,10,15,729.0,171.0,1.85,33.0,738.0,753.56,543.74
2016,8,27,10,30,739.0,174.0,1.8,33.0,769.0,789.12,566.28
2016,8,27,10,45,737.5,182.0,1.8,33.5,791.0,817.63,582.91
2016,8,27,11,0,736.0,190.0,1.8,34.0,813.0,843.11,597.37
2016,8,27,11,15,494.0,309.5,1.75,34.0,731.5,751.58,532.26
2016,8,27,11,30,252.0,429.0,1.7,34.0,650.0,638.44,452.36
2016,8,27,11,45,490.0,319.5,1.7,34.5,755.0,773.82,546.34
2016,8,27,12,0,728.0,210.0,1.7,35.0,860.0,899.79,628.76
2016,8,27,12,15,466.5,329.5,1.7,35.0,747.0,768.35,538.69
2016,8,27,12,30,205.0,449.0,1.7,35.0,634.0,604.05,426.34
2016,8,27,12,45,228.5,441.5,1.75,35.0,646.0,617.19,437.2
2016,8,27,13,0,252.0,434.0,1.8,35.0,658.0,646.71,457.36
2016,8,27,13,15,454.0,339.0,1.8,34.5,733.5,750.49,531.22
2016,8,27,13,30,656.0,244.0,1.8,34.0,809.0,836.44,591.47
2016,8,27,13,45,530.5,294.5,1.85,34.0,744.0,754.93,536.33
2016,8,27,14,0,405.0,345.0,1.9,34.0,679.0,665.62,476.4
2016,8,27,14,15,506.5,290.5,1.9,33.5,693.5,699.03,502.6
2016,8,27,14,30,608.0,236.0,1.9,33.0,708.0,714.11,515.62
2016,8,27,14,45,560.5,240.0,1.95,33.0,659.0,653.56,474.8
2016,8,27,15,0,513.0,244.0,2.0,33.0,610.0,599.35,437.95
2016,8,27,15,15,257.5,207.5,2.0,32.5,391.5,361.66,269.4
2016,8,27,15,30,2.0,171.0,2.0,32.0,173.0,135.09,98.91
2016,8,27,15,45,1.0,119.0,2.0,32.0,120.0,92.73,66.98
2016,8,27,16,0,0.0,67.0,2.0,32.0,67.0,51.46,35.01
2016,8,27,16,15,0.0,37.5,1.9,31.5,37.5,28.69,17.22
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.09,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.33,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,3.79,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.03,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.27,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.51,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.75,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,32.0,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,64.0,10.0,2.0,20.0,12.0,7.87,0.0
2016,8,28,6,15,188.0,24.5,2.05,20.5,45.5,18.73,7.25
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,31.77,21.14
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.5,63.24,34.88
2016,8,28,7,0,493.0,59.0,2.2,22.0,174.0,110.9,65.1
2016,8,28,7,15,550.0,66.5,2.25,22.5,225.0,161.34,103.81
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,218.2,150.49
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,274.54,197.78
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,334.97,247.82
2016,8,28,8,15,723.5,87.5,2.55,25.5,433.0,393.61,296.08
2016,8,28,8,30,752.0,92.0,2.6,26.0,484.0,452.66,343.27
2016,8,28,8,45,774.5,94.5,2.65,27.0,532.5,507.94,385.53
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,563.49,426.45
2016,8,28,9,15,813.0,100.0,2.7,28.0,624.5,615.43,465.02
2016,8,28,9,30,829.0,103.0,2.7,28.0,668.0,666.42,501.9
2016,8,28,9,45,841.5,105.0,2.7,28.5,706.5,706.34,529.34
2016,8,28,10,0,854.0,107.0,2.7,29.0,745.0,749.9,558.33
2016,8,28,10,15,862.5,108.5,2.7,29.5,777.0,787.81,581.66
2016,8,28,10,30,871.0,110.0,2.7,30.0,809.0,823.15,603.01
2016,8,28,10,45,877.0,111.5,2.7,30.5,834.0,853.63,620.93
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,881.05,636.73
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,903.03,650.24
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,921.62,661.62
2016,8,28,11,45,893.0,115.5,2.7,31.5,903.5,934.43,668.01
2016,8,28,12,0,895.0,116.0,2.7,32.0,913.0,943.64,672.21
2016,8,28,12,15,895.0,116.0,2.65,32.0,914.5,946.9,673.7
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,946.49,673.01
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,940.6,669.39
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,931.08,663.62
2016,8,28,13,15,887.0,116.0,2.6,32.0,888.0,916.15,654.51
2016,8,28,13,30,884.0,115.0,2.6,32.0,874.0,897.72,643.27
2016,8,28,13,45,877.0,115.0,2.6,32.0,851.5,873.41,628.27
2016,8,28,14,0,870.0,115.0,2.6,32.0,829.0,845.99,611.28
2016,8,28,14,15,862.0,113.5,2.6,32.0,799.5,813.39,590.84
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,778.08,568.5
2016,8,28,14,45,841.5,111.0,2.6,32.0,733.5,737.37,542.03
2016,8,28,15,0,829.0,110.0,2.6,32.0,697.0,701.13,516.97
2016,8,28,15,15,814.5,107.0,2.55,31.5,655.5,652.57,483.79
2016,8,28,15,30,800.0,104.0,2.5,31.0,614.0,602.71,448.83
2016,8,28,15,45,778.5,102.0,2.45,31.0,567.5,548.85,409.1
2016,8,28,16,0,757.0,100.0,2.4,31.0,521.0,494.91,368.25
2016,8,28,16,15,732.0,95.5,2.25,30.5,471.0,437.29,324.05
2016,8,28,16,30,707.0,91.0,2.1,30.0,421.0,379.82,278.65
2016,8,28,16,45,669.0,86.5,2.0,30.0,369.0,319.7,229.86
2016,8,28,17,0,631.0,82.0,1.9,30.0,317.0,262.73,182.79
2016,8,28,17,15,582.5,75.0,1.65,29.0,265.0,204.64,135.72
2016,8,28,17,30,534.0,68.0,1.4,28.0,213.0,151.69,93.72
2016,8,28,17,45,458.5,59.0,1.15,27.0,164.0,99.69,56.55
2016,8,28,18,0,383.0,50.0,0.9,26.0,115.0,56.86,31.61
2016,8,28,18,15,275.0,36.0,0.9,25.5,74.0,29.33,18.31
2016,8,28,18,30,167.0,22.0,0.9,25.0,33.0,16.79,1.55
2016,8,28,18,45,83.5,11.0,0.9,24.5,16.5,8.65,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,7.87,0.0
2016,8,29,6,15,113.5,26.0,2.0,20.5,40.5,19.57,7.27
2016,8,29,6,30,227.0,42.0,2.0,21.0,71.0,31.61,20.95
2016,8,29,6,45,296.5,57.0,2.05,21.5,113.5,62.57,36.96
2016,8,29,7,0,366.0,72.0,2.1,22.0,156.0,105.09,65.58
2016,8,29,7,15,420.5,82.0,2.1,22.5,202.5,149.35,99.62
2016,8,29,7,30,475.0,92.0,2.1,23.0,249.0,199.84,140.7
2016,8,29,7,45,575.5,89.5,2.15,24.0,313.0,264.09,191.83
2016,8,29,8,0,676.0,87.0,2.2,25.0,377.0,334.65,248.01
2016,8,29,8,15,705.0,91.5,2.25,25.5,427.5,391.7,294.75
2016,8,29,8,30,734.0,96.0,2.3,26.0,478.0,450.9,341.79
2016,8,29,8,45,758.0,98.5,2.35,26.5,526.0,506.19,384.55
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,561.92,426.3
2016,8,29,9,15,797.5,104.0,2.4,27.5,616.5,612.95,463.2
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,663.0,498.28
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.0,702.84,525.59
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,747.0,554.77
2016,8,29,10,15,855.5,107.5,2.35,29.0,768.0,784.66,578.63
2016,8,29,10,30,864.0,109.0,2.3,29.0,799.0,819.78,600.57
2016,8,29,10,45,870.5,109.5,2.3,29.5,824.0,849.52,617.93
2016,8,29,11,0,877.0,110.0,2.3,30.0,849.0,876.25,633.22
2016,8,29,11,15,880.5,111.0,2.3,30.0,865.5,897.64,646.28
2016,8,29,11,30,884.0,112.0,2.3,30.0,882.0,915.64,657.24
2016,8,29,11,45,886.0,112.0,2.3,30.5,891.0,927.84,663.23
2016,8,29,12,0,888.0,112.0,2.3,31.0,900.0,936.47,667.05
2016,8,29,12,15,627.0,256.5,2.3,31.0,814.0,858.29,614.56
2016,8,29,12,30,366.0,401.0,2.3,31.0,728.0,729.14,523.82
2016,8,29,12,45,245.5,419.0,2.3,31.5,637.5,633.28,456.82
2016,8,29,13,0,125.0,437.0,2.3,32.0,547.0,519.27,375.76
2016,8,29,13,15,198.0,424.0,2.25,32.0,595.0,569.97,413.33
2016,8,29,13,30,271.0,411.0,2.2,32.0,643.0,635.06,458.86
2016,8,29,13,45,244.5,404.5,2.2,32.0,609.5,598.68,433.51
2016,8,29,14,0,218.0,398.0,2.2,32.0,576.0,546.02,397.65
2016,8,29,14,15,310.0,358.0,2.15,32.0,601.0,590.99,431.11
2016,8,29,14,30,402.0,318.0,2.1,32.0,626.0,613.02,448.0
2016,8,29,14,45,292.0,325.0,2.05,32.0,543.5,521.58,382.91
2016,8,29,15,0,182.0,332.0,2.0,32.0,461.0,423.9,312.91
2016,8,29,15,15,179.5,311.0,1.95,31.5,431.5,393.81,292.66
2016,8,29,15,30,177.0,290.0,1.9,31.0,402.0,363.55,271.57
2016,8,29,15,45,92.5,234.0,1.9,31.0,292.5,246.5,184.84
2016,8,29,16,0,8.0,178.0,1.9,31.0,183.0,143.68,106.81
2016,8,29,16,15,22.0,178.0,1.8,30.5,188.5,149.57,112.06
2016,8,29,16,30,36.0,178.0,1.7,30.0,194.0,159.03,119.67
2016,8,29,16,45,32.0,157.0,1.6,30.0,170.0,137.34,102.9
2016,8,29,17,0,28.0,136.0,1.5,30.0,146.0,116.29,86.52
2016,8,29,17,15,21.0,115.0,1.3,29.0,122.0,92.97,68.53
2016,8,29,17,30,14.0,94.0,1.1,28.0,98.0,73.8,53.62
2016,8,29,17,45,7.0,73.0,0.95,27.5,75.0,55.72,39.23
2016,8,29,18,0,0.0,52.0,0.8,27.0,52.0,38.83,25.54
2016,8,29,18,15,0.0,33.0,0.8,26.5,33.0,24.71,14.33
2016,8,29,18,30,0.0,14.0,0.8,26.0,14.0,10.67,0.0
2016,8,29,18,45,0.0,7.0,0.8,25.5,7.0,5.51,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.08,0.0
2016,8,30,6,15,128.0,24.5,1.9,20.5,40.5,18.52,5.94
2016,8,30,6,30,256.0,40.0,1.9,21.0,72.0,30.34,19.83
2016,8,30,6,45,339.5,53.0,1.9,22.0,116.5,63.56,35.97
2016,8,30,7,0,423.0,66.0,1.9,23.0,161.0,112.07,68.46
2016,8,30,7,15,481.0,75.0,1.95,24.0,211.0,160.23,105.35
2016,8,30,7,30,539.0,84.0,2.0,25.0,261.0,215.07,149.62
2016,8,30,7,45,581.0,90.5,2.1,26.0,311.5,269.13,194.35
2016,8,30,8,0,623.0,97.0,2.2,27.0,362.0,327.2,241.66
2016,8,30,8,15,653.0,102.5,2.25,27.5,412.0,382.94,286.77
2016,8,30,8,30,683.0,108.0,2.3,28.0,462.0,440.61,332.08
2016,8,30,8,45,704.5,113.0,2.4,28.5,508.5,494.92,373.73
2016,8,30,9,0,726.0,118.0,2.5,29.0,555.0,549.61,414.42
2016,8,30,9,15,743.0,121.5,2.45,29.0,597.5,598.68,450.38
2016,8,30,9,30,760.0,125.0,2.4,29.0,640.0,648.02,485.55
2016,8,30,9,45,770.5,129.0,2.4,29.5,676.5,692.19,515.43
2016,8,30,10,0,781.0,133.0,2.4,30.0,713.0,734.59,543.35
2016,8,30,10,15,790.5,135.5,2.35,30.0,744.5,772.75,568.5
2016,8,30,10,30,800.0,138.0,2.3,30.0,776.0,808.6,590.94
2016,8,30,10,45,804.0,141.5,2.25,30.5,799.5,838.25,607.86
2016,8,30,11,0,808.0,145.0,2.2,31.0,823.0,864.93,622.69
2016,8,30,11,15,813.0,146.0,2.1,31.0,840.5,886.97,635.25
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,905.81,645.71
2016,8,30,11,45,818.0,149.0,1.95,31.5,866.5,917.74,650.95
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,926.19,654.1
2016,8,30,12,15,818.5,151.0,1.85,32.0,876.5,929.64,655.55
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,929.56,654.93
2016,8,30,12,45,834.0,140.0,1.75,32.5,875.5,914.06,643.47
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,910.34,639.69
2016,8,30,13,15,845.5,128.0,1.65,33.0,858.5,895.31,630.11
2016,8,30,13,30,842.0,127.0,1.6,33.0,844.0,876.95,618.64
2016,8,30,13,45,833.5,127.5,1.55,33.0,821.5,852.44,603.37
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,835.9,593.25
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,802.6,572.38
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,766.73,549.91
2016,8,30,14,45,796.5,121.5,1.35,33.0,705.5,725.78,523.1
2016,8,30,15,0,785.0,119.0,1.3,33.0,670.0,682.89,494.32
2016,8,30,15,15,770.0,116.0,1.25,32.5,629.0,635.52,462.86
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,587.03,429.77
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,534.58,392.13
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,481.96,353.32
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,425.01,310.94
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,369.33,268.11
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,310.38,221.28
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,254.53,175.98
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,197.57,130.65
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,146.06,90.36
2016,8,30,17,45,415.0,58.0,0.65,28.5,149.5,95.44,54.26
2016,8,30,18,0,338.0,48.0,0.6,28.0,102.0,51.97,28.04
2016,8,30,18,15,230.5,33.5,0.6,27.5,64.0,25.5,14.7
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,14.45,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,7.47,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
