Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.24,3.21
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,30.31,19.6
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,64.22,35.89
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,112.5,68.18
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,161.1,105.22
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,216.42,149.49
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,270.96,194.08
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,329.55,241.2
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,385.6,285.63
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,443.59,330.06
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,497.73,370.28
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,552.32,409.43
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,601.81,444.3
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,651.43,478.18
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,697.83,508.02
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,743.05,536.15
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,781.49,559.37
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,817.54,580.63
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,836.35,590.82
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,862.2,605.64
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,753.49,532.32
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,580.81,412.66
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,777.12,551.44
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,921.42,645.49
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,924.28,645.58
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,923.68,645.2
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,916.83,640.42
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,906.59,633.68
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,891.22,624.57
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,885.47,621.62
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,861.27,607.06
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,834.05,590.74
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,800.95,571.3
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,765.31,550.08
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,723.72,523.02
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,680.41,494.22
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,632.44,462.24
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,584.8,429.59
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,530.96,391.09
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,477.45,351.73
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,420.64,309.14
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,365.33,266.38
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,306.65,219.92
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,251.42,175.27
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,195.15,130.54
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,144.67,91.12
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,92.22,53.23
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,52.19,28.9
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,25.69,14.6
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,13.64,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,7.08,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,15.54,2.62
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,31.07,20.21
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,65.81,38.54
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,110.43,69.23
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,157.15,105.49
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,210.63,148.92
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,268.41,196.22
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,326.59,243.1
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,381.95,287.42
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,439.56,332.13
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,493.94,372.6
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,549.4,412.47
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,599.91,448.14
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,649.87,482.38
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,695.65,513.24
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,743.64,544.79
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,782.27,569.06
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,818.54,591.21
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,701.9,506.97
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,531.61,383.68
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,738.71,531.67
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,902.01,638.2
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,751.54,534.34
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,537.57,383.54
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,651.05,464.34
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,744.13,527.45
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,556.81,399.36
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,333.01,240.83
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,198.2,144.55
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,88.05,62.16
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,61.14,41.74
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,34.72,21.4
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,158.06,116.61
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,284.22,210.96
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,260.0,192.99
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,224.57,167.07
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,143.9,106.6
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,67.02,47.33
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,113.54,84.07
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,160.31,120.52
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,190.51,144.2
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,214.27,162.1
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,181.81,136.85
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,150.72,112.42
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,120.39,88.36
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,92.0,65.78
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,63.45,43.49
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,40.55,25.97
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,23.86,13.0
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.14,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,7.97,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,16.0,7.73
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,27.9,17.45
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,39.76,27.63
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,53.25,39.07
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,66.92,50.48
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,72.47,54.99
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,78.0,59.39
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,68.52,51.36
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,59.17,43.47
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,95.63,73.2
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,133.09,103.31
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,114.67,88.11
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,96.37,73.1
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,123.23,94.46
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,150.64,115.97
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,144.74,111.06
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,138.82,106.19
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,170.46,131.24
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,202.68,156.54
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,186.15,143.38
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,169.63,130.28
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,167.69,128.45
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,165.67,126.58
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,184.22,141.15
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,202.84,155.72
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,166.88,127.48
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,131.42,99.51
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,145.74,111.18
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,160.07,122.85
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,147.82,113.2
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,135.67,103.65
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,120.0,91.26
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,104.56,79.0
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,103.28,78.14
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,102.02,77.31
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,100.76,76.65
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,99.53,76.01
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,83.14,62.87
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,66.94,49.78
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,56.83,41.7
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,46.75,33.54
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,40.56,28.48
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,34.39,23.37
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,28.23,18.21
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,22.09,12.98
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,16.35,8.04
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,10.62,3.08
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,6.06,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.93,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,29.66,19.22
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,69.18,36.26
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,119.91,71.43
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,172.66,114.26
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,231.84,164.72
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,290.66,216.02
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,351.59,268.43
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,409.74,317.52
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,469.27,366.17
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,524.73,409.4
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,580.02,450.86
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,626.95,486.58
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,676.57,523.22
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,722.08,554.94
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,765.83,583.07
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,803.74,607.8
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,839.0,630.45
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,868.25,647.8
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,894.17,662.8
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,850.58,631.06
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,766.82,567.92
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,526.84,395.7
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,245.82,183.91
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,328.5,246.68
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,395.69,296.04
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,322.98,242.14
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,236.06,177.09
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,382.07,288.73
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,530.2,397.38
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,600.45,449.13
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,646.74,483.8
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,567.22,426.71
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,476.15,360.97
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,461.63,351.61
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,445.19,340.29
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,443.06,339.41
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,423.9,325.71
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,389.82,300.32
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,354.51,273.41
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,379.22,291.22
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,376.37,284.8
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,316.02,234.77
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,258.87,186.52
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,199.52,136.75
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,146.13,92.95
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,93.72,53.97
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,51.66,27.86
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,22.66,11.43
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,13.38,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,13.42,0.0
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,32.81,18.26
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,71.24,39.38
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,121.64,74.67
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,173.81,116.71
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,232.8,166.19
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,290.25,214.94
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,351.49,265.71
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,409.66,313.42
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,469.65,361.0
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,525.44,403.97
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,581.27,445.57
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,632.8,482.57
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,683.36,517.75
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,729.19,549.03
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,765.18,572.24
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,803.43,596.47
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,839.16,618.7
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,869.12,636.12
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,896.02,651.46
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,916.97,664.2
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,934.55,674.86
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,947.7,681.43
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,957.3,685.84
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,960.01,687.37
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,959.05,686.77
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,953.46,683.39
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,944.23,677.85
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,838.42,607.69
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,689.79,503.38
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,800.93,584.59
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,856.15,622.2
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,716.98,527.08
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,551.62,409.08
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,526.19,392.97
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,499.21,374.54
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,309.75,235.21
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,131.11,97.78
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,351.1,270.28
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,498.27,376.65
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,439.43,330.08
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,381.16,283.77
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,319.49,233.77
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,261.02,185.11
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,201.09,135.61
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,146.91,91.61
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,93.43,52.14
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,50.07,25.53
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,20.87,9.37
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,9.44,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,12.95,0.0
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,32.44,16.87
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,72.88,39.13
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,125.1,76.09
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,179.26,120.06
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,240.13,171.19
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,299.1,221.34
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,362.62,273.93
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,421.58,322.29
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,482.0,370.17
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,539.25,413.33
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,596.63,454.95
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,649.11,492.95
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,694.6,525.12
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,740.88,556.03
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,785.26,583.53
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,823.87,606.26
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,859.81,626.89
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,890.21,643.63
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,917.44,658.17
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,939.53,670.65
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,958.1,680.95
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,970.69,686.19
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,979.56,689.21
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,982.77,689.46
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,982.19,687.48
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,972.82,679.72
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,959.82,669.99
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,943.49,658.87
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,923.65,645.7
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,898.58,629.42
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,870.29,611.24
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,835.54,589.08
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,798.07,565.25
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,756.48,539.54
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,719.26,515.32
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,669.3,482.85
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,618.07,448.71
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,561.81,409.24
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,505.34,368.46
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,445.45,324.62
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,386.79,280.07
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,323.78,230.68
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,264.51,182.86
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,203.62,134.36
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,148.76,91.04
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,94.4,51.84
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,50.55,25.27
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,20.49,8.01
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,8.65,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.58,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,33.67,16.43
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,75.77,40.06
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,129.28,78.41
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,184.28,123.29
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,245.9,175.17
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,305.52,226.01
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,369.1,278.65
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,428.91,327.3
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,490.2,375.44
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,547.1,418.72
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,603.78,460.37
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,656.78,497.69
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,702.63,528.8
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,748.72,558.62
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,792.71,584.78
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,831.28,606.24
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,867.17,625.27
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,898.01,640.98
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,925.66,654.27
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,947.19,665.43
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,965.19,674.35
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,977.7,678.5
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,986.49,680.4
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,989.12,682.64
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,987.95,682.78
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,981.07,680.39
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,970.42,675.78
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,953.79,666.83
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,933.6,655.74
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,907.66,641.05
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,878.45,624.25
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,843.66,603.76
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,806.11,581.28
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,763.26,555.02
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,718.3,526.19
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,673.85,496.69
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,621.76,461.12
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,564.5,419.87
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,507.24,377.35
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,446.77,331.35
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,387.58,284.84
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,323.85,233.31
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,264.16,183.98
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,202.67,134.25
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,147.31,90.1
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,92.84,50.63
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,49.06,23.99
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,18.85,5.68
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,7.08,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,13.69,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,34.1,17.58
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,70.94,39.92
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,122.69,76.96
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,173.7,117.85
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,231.95,166.01
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,289.12,213.43
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,351.08,263.64
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,409.12,309.6
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,469.15,355.3
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,525.89,397.07
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,582.35,437.1
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,633.69,472.24
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,684.18,505.42
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,731.88,535.53
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,778.26,562.75
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,807.18,580.12
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,842.11,601.42
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,872.46,618.33
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,899.88,633.3
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,921.55,646.57
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,939.86,657.87
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,952.33,664.33
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,961.24,668.73
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,687.36,491.07
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,333.82,240.22
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,226.15,164.27
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,142.4,102.54
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,195.01,142.0
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,248.6,181.35
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,603.36,442.38
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,855.27,610.58
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,821.05,586.63
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,784.21,563.58
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,750.56,542.9
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,706.17,513.66
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,560.97,412.3
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,425.14,314.83
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,476.69,353.99
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,496.14,366.87
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,436.44,321.54
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,377.78,276.0
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,316.35,227.18
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,258.27,179.84
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,197.7,131.07
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,143.44,87.98
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,90.46,49.63
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,48.1,23.58
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.95,1.92
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,12.97,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,35.29,17.12
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,74.49,40.76
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,125.52,77.28
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,177.84,119.4
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,237.17,168.42
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,294.34,215.72
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,355.31,264.53
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,413.27,309.93
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,472.88,354.84
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,528.83,394.66
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,585.03,432.95
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,636.53,468.37
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,687.12,502.15
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,734.12,533.27
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,771.76,556.31
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,809.53,580.44
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,844.76,602.83
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,873.56,619.81
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,899.12,634.74
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,920.26,647.21
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,938.03,657.65
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,947.71,663.72
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,953.73,667.69
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,956.06,669.0
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,954.78,668.23
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,944.36,661.09
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,930.5,651.99
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,927.83,650.87
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,907.65,638.77
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,878.42,621.57
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,846.49,602.6
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,811.89,582.57
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,774.84,560.71
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,729.29,530.95
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,685.81,501.6
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,635.92,468.15
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,585.31,433.31
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,528.02,392.01
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,472.0,350.56
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,413.06,306.2
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,356.2,262.14
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,294.96,213.99
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,234.47,165.7
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,178.07,120.86
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,128.43,81.94
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,80.23,46.97
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,42.44,22.3
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,15.14,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,12.91,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,33.97,16.73
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,70.7,40.32
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,119.15,75.35
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,161.65,111.17
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,205.68,148.81
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,256.15,190.3
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,309.41,232.8
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,361.28,272.75
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,414.43,312.03
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,493.84,369.17
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,574.74,425.44
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,625.89,460.18
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,673.76,492.08
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,602.93,438.25
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,480.79,348.84
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,555.04,401.17
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,615.56,442.12
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,604.85,432.62
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,571.49,408.73
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,638.95,454.43
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,687.56,486.53
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,827.68,582.59
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,946.84,658.96
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,949.02,658.9
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,947.7,658.11
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,939.13,652.34
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,927.16,644.65
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,909.94,633.95
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,889.53,621.4
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,769.52,543.29
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,637.6,453.89
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,716.29,512.29
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,769.3,551.14
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,726.25,522.62
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,681.55,493.36
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,631.9,459.67
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,581.61,424.81
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,526.67,386.14
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,472.21,346.68
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,413.4,303.19
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,356.7,259.96
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,296.23,213.07
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,235.84,165.29
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,179.23,120.64
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,129.54,81.94
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,80.57,46.61
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,42.22,21.6
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,14.77,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
