Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,13.38,0.0
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,33.16,16.59
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,68.66,40.81
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,115.05,74.89
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,163.02,113.16
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,218.32,158.18
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,272.36,202.24
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,330.94,248.83
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,391.96,295.76
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,450.35,339.1
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,504.88,378.37
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,560.27,416.89
2016,9,10,9,15,666.5,149.0,1.2,30.5,557.5,611.12,451.52
2016,9,10,9,30,686.0,154.0,1.2,31.0,599.0,661.64,484.92
2016,9,10,9,45,722.0,146.5,1.25,32.0,640.0,711.56,516.84
2016,9,10,10,0,758.0,139.0,1.3,33.0,681.0,757.08,545.16
2016,9,10,10,15,768.5,141.5,1.4,33.0,711.5,795.32,569.61
2016,9,10,10,30,779.0,144.0,1.5,33.0,742.0,831.31,592.52
2016,9,10,10,45,565.5,254.0,1.65,33.5,695.0,771.8,550.23
2016,9,10,11,0,352.0,364.0,1.8,34.0,648.0,681.19,485.96
2016,9,10,11,15,574.0,259.5,1.85,34.0,734.5,812.06,577.59
2016,9,10,11,30,796.0,155.0,1.9,34.0,821.0,926.24,651.61
2016,9,10,11,45,793.0,159.0,2.0,34.0,828.0,936.35,657.51
2016,9,10,12,0,790.0,163.0,2.1,34.0,835.0,942.93,662.35
2016,9,10,12,15,790.0,163.0,2.15,34.0,835.5,945.02,664.02
2016,9,10,12,30,790.0,163.0,2.2,34.0,836.0,943.63,663.67
2016,9,10,12,45,406.5,239.0,2.25,34.0,585.5,650.77,469.78
2016,9,10,13,0,23.0,315.0,2.3,34.0,335.0,280.22,203.27
2016,9,10,13,15,214.0,329.0,2.35,34.0,503.5,528.76,386.03
2016,9,10,13,30,405.0,343.0,2.4,34.0,672.0,710.46,511.98
2016,9,10,13,45,265.0,358.0,2.45,34.0,571.5,590.86,427.65
2016,9,10,14,0,125.0,373.0,2.5,34.0,471.0,458.51,333.93
2016,9,10,14,15,111.5,354.5,2.5,33.5,439.0,407.31,299.29
2016,9,10,14,30,98.0,336.0,2.5,33.0,407.0,374.74,276.89
2016,9,10,14,45,74.5,307.0,2.55,33.0,359.5,325.32,241.22
2016,9,10,15,0,51.0,278.0,2.6,33.0,312.0,277.86,206.53
2016,9,10,15,15,240.0,246.5,2.6,33.0,389.0,399.84,299.82
2016,9,10,15,30,429.0,215.0,2.6,33.0,466.0,488.65,365.37
2016,9,10,15,45,360.0,208.5,2.6,33.0,407.0,406.76,305.0
2016,9,10,16,0,291.0,202.0,2.6,33.0,348.0,343.78,258.13
2016,9,10,16,15,179.0,183.5,2.45,32.5,270.0,247.26,185.85
2016,9,10,16,30,67.0,165.0,2.3,32.0,192.0,165.6,124.08
2016,9,10,16,45,53.5,143.5,2.2,31.5,163.0,137.89,102.89
2016,9,10,17,0,40.0,122.0,2.1,31.0,134.0,111.91,82.71
2016,9,10,17,15,140.5,103.0,1.95,30.0,134.0,120.86,86.22
2016,9,10,17,30,241.0,84.0,1.8,29.0,134.0,115.57,76.85
2016,9,10,17,45,172.0,61.5,1.7,28.5,92.0,71.53,44.13
2016,9,10,18,0,103.0,39.0,1.6,28.0,50.0,36.56,19.45
2016,9,10,18,15,51.5,19.5,1.7,27.5,25.0,14.67,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,20.5,25.0,12.59,0.0
2016,9,11,6,30,201.0,32.0,1.5,21.0,50.0,34.77,16.18
2016,9,11,6,45,295.5,45.5,1.7,21.5,92.5,71.75,40.69
2016,9,11,7,0,390.0,59.0,1.9,22.0,135.0,120.56,76.65
2016,9,11,7,15,454.5,68.5,2.1,22.5,184.0,174.27,120.39
2016,9,11,7,30,519.0,78.0,2.3,23.0,233.0,232.6,169.06
2016,9,11,7,45,563.5,85.5,2.5,24.0,283.5,289.24,216.59
2016,9,11,8,0,608.0,93.0,2.7,25.0,334.0,350.19,266.57
2016,9,11,8,15,454.5,143.5,2.6,25.5,337.5,356.51,274.57
2016,9,11,8,30,301.0,194.0,2.5,26.0,341.0,339.72,262.53
2016,9,11,8,45,371.5,200.0,2.4,26.5,400.0,403.24,310.92
2016,9,11,9,0,442.0,206.0,2.3,27.0,459.0,486.04,371.88
2016,9,11,9,15,408.5,234.5,2.15,27.5,482.5,513.49,389.77
2016,9,11,9,30,375.0,263.0,2.0,28.0,506.0,523.17,394.71
2016,9,11,9,45,337.5,291.0,1.9,28.5,519.5,538.98,403.6
2016,9,11,10,0,300.0,319.0,1.8,29.0,533.0,550.92,409.34
2016,9,11,10,15,297.5,336.0,1.7,29.0,556.0,577.52,426.69
2016,9,11,10,30,295.0,353.0,1.6,29.0,579.0,602.88,442.78
2016,9,11,10,45,316.0,359.5,1.55,29.5,608.5,637.45,464.92
2016,9,11,11,0,337.0,366.0,1.5,30.0,638.0,671.67,486.35
2016,9,11,11,15,221.5,386.0,1.45,30.0,566.5,572.31,415.91
2016,9,11,11,30,106.0,406.0,1.4,30.0,495.0,467.0,340.5
2016,9,11,11,45,210.0,402.5,1.4,30.0,580.0,584.66,424.77
2016,9,11,12,0,314.0,399.0,1.4,30.0,665.0,703.4,505.31
2016,9,11,12,15,332.5,384.0,1.35,30.0,666.0,707.27,506.98
2016,9,11,12,30,351.0,369.0,1.3,30.0,667.0,709.38,508.59
2016,9,11,12,45,437.0,327.5,1.3,30.5,694.5,767.41,547.52
2016,9,11,13,0,523.0,286.0,1.3,31.0,722.0,803.47,571.48
2016,9,11,13,15,500.0,298.5,1.2,31.0,709.0,785.29,557.9
2016,9,11,13,30,477.0,311.0,1.1,31.0,696.0,765.11,543.63
2016,9,11,13,45,351.0,340.0,1.05,31.0,619.0,650.91,466.81
2016,9,11,14,0,225.0,369.0,1.0,31.0,542.0,541.71,391.87
2016,9,11,14,15,183.5,355.0,0.95,30.5,492.5,485.78,354.48
2016,9,11,14,30,142.0,341.0,0.9,30.0,443.0,431.84,317.31
2016,9,11,14,45,201.5,317.0,0.85,30.0,453.0,447.46,330.27
2016,9,11,15,0,261.0,293.0,0.8,30.0,463.0,472.58,348.84
2016,9,11,15,15,515.5,197.5,0.75,30.0,505.5,555.39,409.92
2016,9,11,15,30,770.0,102.0,0.7,30.0,548.0,602.93,443.73
2016,9,11,15,45,714.5,105.5,0.65,30.0,491.5,535.67,394.95
2016,9,11,16,0,659.0,109.0,0.6,30.0,435.0,470.55,347.67
2016,9,11,16,15,664.5,97.0,0.55,29.5,395.0,423.36,312.5
2016,9,11,16,30,670.0,85.0,0.5,29.0,355.0,374.2,274.13
2016,9,11,16,45,632.5,78.0,0.45,28.5,304.0,312.58,225.52
2016,9,11,17,0,595.0,71.0,0.4,28.0,253.0,254.31,178.24
2016,9,11,17,15,533.5,63.0,0.4,27.5,202.5,193.07,128.93
2016,9,11,17,30,472.0,55.0,0.4,27.0,152.0,138.79,85.69
2016,9,11,17,45,379.0,43.5,0.45,27.0,106.5,85.22,46.58
2016,9,11,18,0,286.0,32.0,0.5,27.0,61.0,43.28,19.55
2016,9,11,18,15,143.0,16.0,0.55,26.5,30.5,13.02,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,6,15,91.0,16.5,1.9,17.5,24.5,12.98,0.0
2016,9,12,6,30,182.0,33.0,2.0,18.0,49.0,35.82,17.04
2016,9,12,6,45,278.0,48.0,2.15,19.0,92.0,73.42,43.01
2016,9,12,7,0,374.0,63.0,2.3,20.0,135.0,123.1,80.09
2016,9,12,7,15,187.0,78.5,2.35,20.5,114.5,114.32,82.46
2016,9,12,7,30,0.0,94.0,2.4,21.0,94.0,73.29,55.5
2016,9,12,7,45,0.0,111.0,2.45,22.0,111.5,86.95,66.5
2016,9,12,8,0,0.0,128.0,2.5,23.0,129.0,100.72,77.27
2016,9,12,8,15,106.5,166.5,2.5,23.5,218.5,197.94,154.72
2016,9,12,8,30,213.0,205.0,2.5,24.0,308.0,295.57,231.05
2016,9,12,8,45,313.0,208.5,2.55,25.0,377.5,379.53,295.03
2016,9,12,9,0,413.0,212.0,2.6,26.0,447.0,475.6,366.4
2016,9,12,9,15,585.0,170.5,2.5,26.5,532.0,582.12,444.96
2016,9,12,9,30,757.0,129.0,2.4,27.0,617.0,693.54,524.53
2016,9,12,9,45,778.5,128.5,2.35,27.5,655.5,738.61,554.05
2016,9,12,10,0,800.0,128.0,2.3,28.0,694.0,785.73,583.83
2016,9,12,10,15,810.0,130.0,2.2,28.5,725.0,824.38,606.43
2016,9,12,10,30,820.0,132.0,2.1,29.0,756.0,860.59,627.03
2016,9,12,10,45,668.0,213.5,2.05,29.5,732.5,836.01,606.99
2016,9,12,11,0,516.0,295.0,2.0,30.0,709.0,786.07,568.63
2016,9,12,11,15,430.0,337.0,1.95,30.0,687.0,757.06,546.95
2016,9,12,11,30,344.0,379.0,1.9,30.0,665.0,706.97,511.22
2016,9,12,11,45,347.0,382.5,1.85,30.5,673.0,717.8,517.3
2016,9,12,12,0,350.0,386.0,1.8,31.0,681.0,726.93,521.75
2016,9,12,12,15,336.5,390.0,1.75,31.0,674.0,718.94,515.64
2016,9,12,12,30,323.0,394.0,1.7,31.0,667.0,709.18,508.58
2016,9,12,12,45,422.0,353.0,1.7,31.0,706.5,778.57,556.67
2016,9,12,13,0,521.0,312.0,1.7,31.0,746.0,828.37,590.95
2016,9,12,13,15,653.0,237.5,1.7,31.0,770.0,876.97,625.34
2016,9,12,13,30,785.0,163.0,1.7,31.0,794.0,903.29,643.44
2016,9,12,13,45,484.5,267.0,1.7,31.0,653.0,719.25,519.85
2016,9,12,14,0,184.0,371.0,1.7,31.0,512.0,509.68,372.37
2016,9,12,14,15,461.0,264.5,1.7,30.5,597.5,665.31,488.38
2016,9,12,14,30,738.0,158.0,1.7,30.0,683.0,773.92,566.71
2016,9,12,14,45,383.5,205.0,1.75,30.0,477.0,512.01,382.06
2016,9,12,15,0,29.0,252.0,1.8,30.0,271.0,238.83,178.3
2016,9,12,15,15,192.0,240.5,1.8,29.5,352.0,350.24,266.13
2016,9,12,15,30,355.0,229.0,1.8,29.0,433.0,444.61,337.2
2016,9,12,15,45,332.5,211.5,1.8,29.0,389.5,395.64,300.43
2016,9,12,16,0,310.0,194.0,1.8,29.0,346.0,348.26,264.92
2016,9,12,16,15,419.5,157.0,1.65,28.5,338.5,357.29,270.93
2016,9,12,16,30,529.0,120.0,1.5,28.0,331.0,343.04,257.37
2016,9,12,16,45,478.0,111.0,1.4,28.0,281.0,282.9,208.95
2016,9,12,17,0,427.0,102.0,1.3,28.0,231.0,227.95,164.19
2016,9,12,17,15,363.5,88.0,1.15,27.0,182.5,171.28,118.95
2016,9,12,17,30,300.0,74.0,1.0,26.0,134.0,122.12,80.22
2016,9,12,17,45,216.5,55.0,0.9,25.5,91.5,74.43,44.89
2016,9,12,18,0,133.0,36.0,0.8,25.0,49.0,36.23,17.82
2016,9,12,18,15,66.5,18.0,0.85,24.5,24.5,14.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.5,16.5,0.85,19.5,22.5,12.98,0.0
2016,9,13,6,30,143.0,33.0,1.0,20.0,45.0,34.98,16.6
2016,9,13,6,45,241.0,49.5,1.15,20.5,88.0,71.98,42.92
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,121.37,79.76
2016,9,13,7,15,194.0,88.0,1.3,21.5,128.0,125.43,90.85
2016,9,13,7,30,49.0,110.0,1.3,22.0,125.0,105.02,79.89
2016,9,13,7,45,318.0,107.0,1.35,23.0,229.0,221.08,168.4
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,356.95,271.98
2016,9,13,8,15,621.5,110.5,1.35,24.5,383.0,415.58,317.79
2016,9,13,8,30,656.0,117.0,1.3,25.0,433.0,476.64,364.17
2016,9,13,8,45,688.5,119.5,1.3,26.0,481.5,534.74,406.27
2016,9,13,9,0,721.0,122.0,1.3,27.0,530.0,594.16,447.72
2016,9,13,9,15,539.5,193.5,1.3,27.5,512.0,568.79,426.81
2016,9,13,9,30,358.0,265.0,1.3,28.0,494.0,517.05,386.95
2016,9,13,9,45,324.0,291.5,1.3,28.5,508.5,533.26,396.88
2016,9,13,10,0,290.0,318.0,1.3,29.0,523.0,545.9,403.48
2016,9,13,10,15,231.5,342.5,1.3,29.0,511.0,515.34,380.54
2016,9,13,10,30,173.0,367.0,1.3,29.0,499.0,497.06,366.02
2016,9,13,10,45,198.5,377.5,1.3,29.5,533.0,535.69,392.38
2016,9,13,11,0,224.0,388.0,1.3,30.0,567.0,574.77,418.22
2016,9,13,11,15,541.0,259.5,1.3,30.0,704.0,788.83,567.81
2016,9,13,11,30,858.0,131.0,1.3,30.0,841.0,954.8,673.43
2016,9,13,11,45,864.5,129.5,1.35,30.5,850.5,968.6,679.0
2016,9,13,12,0,871.0,128.0,1.4,31.0,860.0,978.91,684.35
2016,9,13,12,15,871.0,128.0,1.4,31.0,860.0,980.83,685.34
2016,9,13,12,30,871.0,128.0,1.4,31.0,860.0,979.11,684.33
2016,9,13,12,45,876.5,123.0,1.4,31.5,854.0,974.13,680.12
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,965.38,673.76
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,948.43,663.88
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,928.02,652.02
2016,9,13,13,45,870.0,114.0,1.4,32.0,793.0,901.93,636.68
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,872.67,619.36
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,837.05,597.36
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,807.61,579.3
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,763.33,551.98
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,717.1,522.41
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,665.79,488.96
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,613.49,453.77
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.0,555.8,413.05
2016,9,13,16,0,744.0,90.0,1.4,31.0,451.0,498.33,371.04
2016,9,13,16,15,713.5,85.5,1.3,30.5,400.5,437.34,325.08
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,377.66,278.57
2016,9,13,16,45,640.5,75.0,1.15,29.5,298.0,314.31,228.17
2016,9,13,17,0,598.0,69.0,1.1,29.0,246.0,254.88,179.52
2016,9,13,17,15,534.0,61.0,1.0,28.0,195.0,192.7,129.13
2016,9,13,17,30,470.0,53.0,0.9,27.0,144.0,137.8,85.16
2016,9,13,17,45,370.0,41.0,0.85,26.0,99.0,82.96,45.12
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,40.65,16.91
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,11.41,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,14.5,0.95,19.5,23.5,11.41,0.0
2016,9,14,6,30,223.0,29.0,1.1,20.0,47.0,36.69,15.22
2016,9,14,6,45,328.0,41.5,1.25,21.0,91.0,78.69,44.48
2016,9,14,7,0,433.0,54.0,1.4,22.0,135.0,132.27,84.36
2016,9,14,7,15,499.0,62.5,1.4,23.0,185.0,185.92,128.23
2016,9,14,7,30,565.0,71.0,1.4,24.0,235.0,247.14,178.89
2016,9,14,7,45,610.0,77.5,1.45,25.0,286.5,306.13,227.86
2016,9,14,8,0,655.0,84.0,1.5,26.0,338.0,369.38,278.79
2016,9,14,8,15,687.0,88.5,1.35,26.5,388.0,428.37,324.98
2016,9,14,8,30,719.0,93.0,1.2,27.0,438.0,489.37,370.65
2016,9,14,8,45,742.0,97.0,1.1,27.5,485.0,545.3,410.98
2016,9,14,9,0,765.0,101.0,1.0,28.0,532.0,602.25,450.26
2016,9,14,9,15,782.0,104.0,0.9,28.5,574.5,654.1,484.35
2016,9,14,9,30,799.0,107.0,0.8,29.0,617.0,705.06,516.42
2016,9,14,9,45,826.5,102.5,0.7,29.5,657.0,755.0,546.0
2016,9,14,10,0,854.0,98.0,0.6,30.0,697.0,795.77,567.86
2016,9,14,10,15,862.5,99.5,0.6,30.5,728.0,833.41,588.92
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,868.41,608.07
2016,9,14,10,45,878.5,101.5,0.6,31.5,783.0,898.66,624.11
2016,9,14,11,0,886.0,102.0,0.6,32.0,807.0,925.85,638.2
2016,9,14,11,15,889.5,103.0,0.65,32.0,823.0,946.6,650.71
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,963.85,661.3
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,975.95,668.59
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,984.4,673.83
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,986.29,675.72
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,984.43,675.56
2016,9,14,12,45,897.0,103.0,1.1,33.0,847.5,976.01,672.48
2016,9,14,13,0,893.0,104.0,1.2,33.0,839.0,963.94,667.26
2016,9,14,13,15,889.0,103.0,1.2,33.0,822.5,946.25,657.09
2016,9,14,13,30,885.0,102.0,1.2,33.0,806.0,925.08,644.91
2016,9,14,13,45,878.5,101.0,1.3,33.0,782.5,898.32,630.72
2016,9,14,14,0,872.0,100.0,1.4,33.0,759.0,868.44,614.39
2016,9,14,14,15,567.5,211.5,1.4,33.0,633.5,713.46,512.82
2016,9,14,14,30,263.0,323.0,1.4,33.0,508.0,531.29,385.81
2016,9,14,14,45,546.0,208.0,1.4,33.0,565.5,641.3,468.23
2016,9,14,15,0,829.0,93.0,1.4,33.0,623.0,712.41,519.8
2016,9,14,15,15,813.0,90.5,1.4,32.5,580.0,661.52,485.5
2016,9,14,15,30,797.0,88.0,1.4,32.0,537.0,609.57,450.5
2016,9,14,15,45,774.0,85.0,1.45,32.0,489.5,552.25,409.94
2016,9,14,16,0,751.0,82.0,1.5,32.0,442.0,495.17,368.14
2016,9,14,16,15,720.5,78.0,1.45,31.5,392.0,434.08,322.28
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,374.56,275.96
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,310.78,225.24
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,251.23,176.49
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,189.24,126.18
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,134.65,82.43
2016,9,14,17,45,363.0,38.0,1.15,27.0,93.5,80.02,42.76
2016,9,14,18,0,257.0,27.0,1.1,26.0,49.0,38.41,14.64
2016,9,14,18,15,128.5,13.5,1.25,25.5,24.5,10.62,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,13.5,2.05,19.5,23.0,10.62,0.0
2016,9,15,6,30,233.0,27.0,2.3,20.0,46.0,38.11,15.19
2016,9,15,6,45,337.5,39.0,2.55,20.5,89.5,79.26,44.47
2016,9,15,7,0,442.0,51.0,2.8,21.0,133.0,133.28,85.37
2016,9,15,7,15,508.0,59.5,2.85,21.5,183.0,187.65,130.77
2016,9,15,7,30,574.0,68.0,2.9,22.0,233.0,249.6,183.36
2016,9,15,7,45,323.5,111.5,3.0,23.0,208.0,230.53,176.69
2016,9,15,8,0,73.0,155.0,3.1,24.0,183.0,161.65,125.47
2016,9,15,8,15,68.5,175.5,3.0,24.5,205.0,181.98,141.67
2016,9,15,8,30,64.0,196.0,2.9,25.0,227.0,201.89,156.94
2016,9,15,8,45,99.5,223.0,2.85,26.0,277.0,250.94,194.62
2016,9,15,9,0,135.0,250.0,2.8,27.0,327.0,316.02,243.59
2016,9,15,9,15,189.0,268.0,2.7,27.5,384.0,377.26,289.36
2016,9,15,9,30,243.0,286.0,2.6,28.0,441.0,442.99,337.46
2016,9,15,9,45,530.0,200.0,2.55,29.0,563.0,623.53,470.21
2016,9,15,10,0,817.0,114.0,2.5,30.0,685.0,794.38,587.61
2016,9,15,10,15,827.0,116.0,2.4,30.0,716.0,833.41,610.58
2016,9,15,10,30,837.0,118.0,2.3,30.0,747.0,869.96,632.63
2016,9,15,10,45,839.5,121.5,2.25,30.5,770.0,898.69,648.46
2016,9,15,11,0,842.0,125.0,2.2,31.0,793.0,924.2,662.12
2016,9,15,11,15,846.5,126.0,2.1,31.0,809.0,932.31,665.48
2016,9,15,11,30,851.0,127.0,2.0,31.0,825.0,949.81,675.01
2016,9,15,11,45,849.5,129.5,1.95,31.5,832.0,959.61,678.76
2016,9,15,12,0,848.0,132.0,1.9,32.0,839.0,965.85,680.42
2016,9,15,12,15,848.0,132.0,1.85,32.0,839.0,967.55,680.77
2016,9,15,12,30,848.0,132.0,1.8,32.0,839.0,965.71,679.08
2016,9,15,12,45,833.5,139.0,1.75,32.5,828.0,968.18,678.86
2016,9,15,13,0,819.0,146.0,1.7,33.0,817.0,952.45,667.43
2016,9,15,13,15,814.0,144.5,1.65,33.0,800.5,933.76,655.84
2016,9,15,13,30,809.0,143.0,1.6,33.0,784.0,911.79,642.3
2016,9,15,13,45,798.0,143.5,1.6,33.0,759.5,883.31,625.33
2016,9,15,14,0,787.0,144.0,1.6,33.0,735.0,852.08,606.61
2016,9,15,14,15,776.0,141.5,1.6,32.5,704.5,815.41,585.49
2016,9,15,14,30,765.0,139.0,1.6,32.0,674.0,776.46,562.64
2016,9,15,14,45,746.5,137.5,1.65,32.0,636.0,735.04,536.34
2016,9,15,15,0,728.0,136.0,1.7,32.0,598.0,687.75,505.19
2016,9,15,15,15,708.5,132.0,1.7,31.5,555.5,636.37,471.15
2016,9,15,15,30,689.0,128.0,1.7,31.0,513.0,584.52,435.77
2016,9,15,15,45,652.5,126.0,1.75,31.0,465.0,524.48,392.75
2016,9,15,16,0,616.0,124.0,1.8,31.0,417.0,466.19,349.76
2016,9,15,16,15,580.5,116.5,1.7,30.5,368.0,405.55,304.05
2016,9,15,16,30,545.0,109.0,1.6,30.0,319.0,347.52,258.96
2016,9,15,16,45,486.5,101.5,1.55,29.5,267.5,279.74,205.72
2016,9,15,17,0,428.0,94.0,1.5,29.0,216.0,223.31,160.31
2016,9,15,17,15,361.5,80.0,1.35,28.0,168.5,165.71,114.27
2016,9,15,17,30,295.0,66.0,1.2,27.0,121.0,116.07,75.13
2016,9,15,17,45,204.5,47.5,1.1,26.5,79.5,68.12,39.75
2016,9,15,18,0,114.0,29.0,1.0,26.0,38.0,30.12,11.29
2016,9,15,18,15,57.0,14.5,1.05,25.5,19.0,11.41,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,18.5,17.5,11.41,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,35.0,28.66,12.15
2016,9,16,6,45,152.0,50.5,2.1,19.5,75.0,63.39,39.44
2016,9,16,7,0,233.0,72.0,2.3,20.0,115.0,108.32,74.04
2016,9,16,7,15,297.5,88.5,2.3,20.5,161.5,159.94,116.18
2016,9,16,7,30,362.0,105.0,2.3,21.0,208.0,215.73,162.36
2016,9,16,7,45,415.5,116.5,2.3,21.5,257.5,270.57,207.95
2016,9,16,8,0,469.0,128.0,2.3,22.0,307.0,331.07,257.31
2016,9,16,8,15,505.5,137.0,2.2,22.5,355.0,386.37,301.51
2016,9,16,8,30,542.0,146.0,2.1,23.0,403.0,444.63,346.6
2016,9,16,8,45,577.0,150.5,2.05,24.0,450.0,500.3,387.79
2016,9,16,9,0,612.0,155.0,2.0,25.0,497.0,565.19,434.07
2016,9,16,9,15,633.0,160.5,1.9,25.5,538.5,616.41,469.57
2016,9,16,9,30,654.0,166.0,1.8,26.0,580.0,667.47,503.86
2016,9,16,9,45,683.5,163.5,1.75,26.5,618.5,716.9,536.56
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,765.88,568.09
2016,9,16,10,15,452.5,261.0,1.6,27.0,581.0,662.21,490.77
2016,9,16,10,30,192.0,361.0,1.5,27.0,505.0,512.17,380.29
2016,9,16,10,45,476.5,263.0,1.45,27.5,635.5,715.9,527.04
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,892.67,643.16
2016,9,16,11,15,399.0,253.0,1.3,28.0,568.5,656.22,479.46
2016,9,16,11,30,37.0,341.0,1.2,28.0,371.0,342.0,251.79
2016,9,16,11,45,25.0,298.0,1.2,28.5,318.5,288.96,214.16
2016,9,16,12,0,13.0,255.0,1.2,29.0,266.0,219.91,162.79
2016,9,16,12,15,87.0,334.0,1.2,29.0,406.5,384.5,285.36
2016,9,16,12,30,161.0,413.0,1.2,29.0,547.0,557.09,406.09
2016,9,16,12,45,185.0,407.0,1.2,29.5,559.5,572.75,415.33
2016,9,16,13,0,209.0,401.0,1.2,30.0,572.0,587.06,424.91
2016,9,16,13,15,357.0,346.0,1.2,30.0,630.5,687.52,496.13
2016,9,16,13,30,505.0,291.0,1.2,30.0,689.0,780.65,559.69
2016,9,16,13,45,476.0,291.0,1.25,30.0,657.0,741.02,533.35
2016,9,16,14,0,447.0,291.0,1.3,30.0,625.0,700.59,507.49
2016,9,16,14,15,320.0,309.5,1.3,30.0,543.5,579.18,424.21
2016,9,16,14,30,193.0,328.0,1.3,30.0,462.0,465.58,344.06
2016,9,16,14,45,347.5,270.5,1.35,30.0,495.5,535.53,397.95
2016,9,16,15,0,502.0,213.0,1.4,30.0,529.0,591.93,439.8
2016,9,16,15,15,601.5,165.5,1.45,29.5,517.5,596.79,445.45
2016,9,16,15,30,701.0,118.0,1.5,29.0,506.0,583.4,438.18
2016,9,16,15,45,673.5,113.5,1.55,29.0,459.5,525.72,396.41
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,469.0,354.33
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,408.8,308.67
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,351.03,263.39
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,288.61,213.11
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,231.17,165.84
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,168.58,115.36
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,118.28,75.32
2016,9,16,17,45,242.5,43.0,0.95,25.5,78.5,69.17,38.99
2016,9,16,18,0,147.0,27.0,0.8,25.0,38.0,31.4,9.88
2016,9,16,18,15,73.5,13.5,0.85,24.5,19.0,10.62,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,11.02,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,34.99,13.38
2016,9,17,6,45,265.0,42.0,1.55,19.5,81.5,73.91,43.04
2016,9,17,7,0,372.0,56.0,1.7,20.0,123.0,125.68,82.44
2016,9,17,7,15,186.0,52.0,1.65,20.5,85.5,100.57,71.55
2016,9,17,7,30,0.0,48.0,1.6,21.0,48.0,36.71,25.11
2016,9,17,7,45,0.0,74.5,1.55,22.0,74.5,57.47,42.26
2016,9,17,8,0,0.0,101.0,1.5,23.0,101.0,78.86,59.5
2016,9,17,8,15,0.0,123.0,1.45,23.5,123.0,96.81,73.72
2016,9,17,8,30,0.0,145.0,1.4,24.0,145.0,114.97,87.85
2016,9,17,8,45,1.0,154.5,1.4,25.0,155.0,123.23,93.73
2016,9,17,9,0,2.0,164.0,1.4,26.0,165.0,131.65,99.69
2016,9,17,9,15,20.5,209.5,1.4,26.5,222.0,183.35,139.76
2016,9,17,9,30,39.0,255.0,1.4,27.0,279.0,251.92,191.62
2016,9,17,9,45,22.5,224.0,1.4,27.5,238.0,198.57,149.91
2016,9,17,10,0,6.0,193.0,1.4,28.0,197.0,159.11,118.93
2016,9,17,10,15,15.0,237.0,1.4,28.0,248.5,204.76,153.8
2016,9,17,10,30,24.0,281.0,1.4,28.0,300.0,251.78,188.92
2016,9,17,10,45,76.0,332.0,1.4,28.5,391.5,366.57,273.78
2016,9,17,11,0,128.0,383.0,1.4,29.0,483.0,487.86,359.45
2016,9,17,11,15,116.5,388.5,1.4,29.0,481.0,485.67,356.44
2016,9,17,11,30,105.0,394.0,1.4,29.0,479.0,460.98,338.77
2016,9,17,11,45,112.0,400.0,1.4,29.5,492.0,474.98,348.08
2016,9,17,12,0,119.0,406.0,1.4,30.0,505.0,510.72,371.93
2016,9,17,12,15,124.0,407.0,1.4,30.0,509.5,516.9,376.06
2016,9,17,12,30,129.0,408.0,1.4,30.0,514.0,522.37,379.95
2016,9,17,12,45,186.0,401.0,1.45,30.5,553.0,569.03,413.12
2016,9,17,13,0,243.0,394.0,1.5,31.0,592.0,613.78,444.22
2016,9,17,13,15,242.5,385.5,1.55,31.0,579.5,600.51,435.53
2016,9,17,13,30,242.0,377.0,1.6,31.0,567.0,586.18,426.56
2016,9,17,13,45,146.5,350.0,1.65,31.0,464.0,467.2,342.93
2016,9,17,14,0,51.0,323.0,1.7,31.0,361.0,333.71,246.5
2016,9,17,14,15,154.5,320.0,1.75,31.0,428.0,433.99,322.44
2016,9,17,14,30,258.0,317.0,1.8,31.0,495.0,525.29,388.94
2016,9,17,14,45,536.0,206.5,1.9,31.0,550.0,636.25,472.14
2016,9,17,15,0,814.0,96.0,2.0,31.0,605.0,708.97,526.69
2016,9,17,15,15,796.5,93.5,2.0,30.5,562.0,657.38,491.18
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,604.92,454.96
2016,9,17,15,45,757.5,87.0,2.05,30.0,472.5,548.01,413.72
2016,9,17,16,0,736.0,83.0,2.1,30.0,426.0,491.26,371.22
2016,9,17,16,15,704.0,78.5,2.0,29.5,375.5,429.47,323.85
2016,9,17,16,30,672.0,74.0,1.9,29.0,325.0,369.76,276.48
2016,9,17,16,45,627.5,68.0,1.85,28.5,274.0,306.12,224.94
2016,9,17,17,0,583.0,62.0,1.8,28.0,223.0,246.71,175.46
2016,9,17,17,15,513.0,54.0,1.55,27.0,173.0,183.79,123.77
2016,9,17,17,30,443.0,46.0,1.3,26.0,123.0,128.95,79.42
2016,9,17,17,45,329.0,34.5,1.05,25.5,80.5,74.35,39.3
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,33.11,7.27
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,9.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,57.0,12.5,0.6,19.5,17.0,9.97,0.0
2016,9,18,6,30,114.0,25.0,0.7,20.0,34.0,30.4,10.59
2016,9,18,6,45,186.0,42.5,0.8,20.5,69.5,65.57,39.37
2016,9,18,7,0,258.0,60.0,0.9,21.0,105.0,109.17,73.34
2016,9,18,7,15,308.0,74.5,0.8,21.5,147.0,153.57,110.04
2016,9,18,7,30,358.0,89.0,0.7,22.0,189.0,203.98,151.84
2016,9,18,7,45,346.0,112.0,0.6,23.0,225.0,244.6,186.01
2016,9,18,8,0,334.0,135.0,0.5,24.0,261.0,274.23,210.08
2016,9,18,8,15,368.0,150.5,0.55,24.5,307.5,336.2,258.03
2016,9,18,8,30,402.0,166.0,0.6,25.0,354.0,392.07,299.98
2016,9,18,8,45,393.0,189.0,0.7,26.0,389.0,431.93,328.5
2016,9,18,9,0,384.0,212.0,0.8,27.0,424.0,456.69,345.53
2016,9,18,9,15,428.0,218.0,0.9,27.5,471.5,527.26,395.67
2016,9,18,9,30,472.0,224.0,1.0,28.0,519.0,587.07,437.0
2016,9,18,9,45,386.0,266.0,1.15,28.5,517.5,566.1,420.37
2016,9,18,10,0,300.0,308.0,1.3,29.0,516.0,553.72,409.6
2016,9,18,10,15,276.0,329.0,1.4,29.0,526.5,566.08,417.67
2016,9,18,10,30,252.0,350.0,1.5,29.0,537.0,575.95,423.73
2016,9,18,10,45,138.0,323.0,1.65,29.5,426.0,434.37,321.94
2016,9,18,11,0,24.0,296.0,1.8,30.0,315.0,266.43,197.39
2016,9,18,11,15,60.0,342.5,1.85,30.0,391.5,366.09,271.63
2016,9,18,11,30,96.0,389.0,1.9,30.0,468.0,448.42,330.75
2016,9,18,11,45,168.0,395.5,1.95,30.5,534.0,547.74,400.96
2016,9,18,12,0,240.0,402.0,2.0,31.0,600.0,625.66,454.77
2016,9,18,12,15,223.5,404.5,2.05,31.0,588.5,612.63,445.11
2016,9,18,12,30,207.0,407.0,2.1,31.0,577.0,598.48,435.35
2016,9,18,12,45,281.5,385.5,2.15,31.0,614.0,668.72,485.35
2016,9,18,13,0,356.0,364.0,2.2,31.0,651.0,714.28,517.92
2016,9,18,13,15,232.5,370.0,2.2,31.0,556.0,576.85,421.97
2016,9,18,13,30,109.0,376.0,2.2,31.0,461.0,443.68,326.7
2016,9,18,13,45,114.5,359.5,2.2,31.0,446.0,449.15,331.69
2016,9,18,14,0,120.0,343.0,2.2,31.0,431.0,433.5,321.17
2016,9,18,14,15,109.5,330.0,2.2,30.5,408.5,389.2,290.35
2016,9,18,14,30,99.0,317.0,2.2,30.0,386.0,364.25,273.14
2016,9,18,14,45,49.5,232.5,2.2,30.0,267.0,240.43,181.0
2016,9,18,15,0,0.0,148.0,2.2,30.0,148.0,116.65,85.91
2016,9,18,15,15,149.0,187.5,2.1,29.5,268.5,275.07,211.15
2016,9,18,15,30,298.0,227.0,2.0,29.0,389.0,412.95,315.28
2016,9,18,15,45,149.0,117.0,1.9,29.0,198.0,202.69,155.5
2016,9,18,16,0,0.0,7.0,1.8,29.0,7.0,5.33,0.0
2016,9,18,16,15,0.0,6.0,1.6,28.5,6.0,4.56,0.0
2016,9,18,16,30,0.0,5.0,1.4,28.0,5.0,3.8,0.0
2016,9,18,16,45,0.0,4.0,1.2,27.5,4.0,3.03,0.0
2016,9,18,17,0,0.0,3.0,1.0,27.0,3.0,2.27,0.0
2016,9,18,17,15,0.0,2.0,0.9,26.5,2.0,1.51,0.0
2016,9,18,17,30,0.0,1.0,0.8,26.0,1.0,0.76,0.0
2016,9,18,17,45,0.0,0.5,0.75,25.5,0.5,0.38,0.0
2016,9,18,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,8.5,0.8,21.0,8.5,6.69,0.0
2016,9,19,6,30,0.0,17.0,1.0,21.0,17.0,12.96,2.02
2016,9,19,6,45,0.0,36.5,1.25,21.5,36.5,28.2,17.01
2016,9,19,7,0,0.0,56.0,1.5,22.0,56.0,43.71,30.31
2016,9,19,7,15,7.0,77.0,1.4,22.0,79.0,62.45,45.93
2016,9,19,7,30,14.0,98.0,1.3,22.0,102.0,82.2,62.28
2016,9,19,7,45,7.0,54.5,1.25,22.5,56.5,44.36,31.2
2016,9,19,8,0,0.0,11.0,1.2,23.0,11.0,8.36,1.32
2016,9,19,8,15,2.0,81.0,1.1,23.0,82.0,63.33,46.72
2016,9,19,8,30,4.0,151.0,1.0,23.0,153.0,122.61,94.44
2016,9,19,8,45,3.0,157.0,0.95,23.5,158.5,126.87,97.15
2016,9,19,9,0,2.0,163.0,0.9,24.0,164.0,131.1,99.95
2016,9,19,9,15,1.0,106.0,0.85,24.0,106.5,82.87,61.38
2016,9,19,9,30,0.0,49.0,0.8,24.0,49.0,37.62,24.93
2016,9,19,9,45,2.5,117.5,0.8,24.5,119.5,93.42,69.53
2016,9,19,10,0,5.0,186.0,0.8,25.0,190.0,152.61,115.41
2016,9,19,10,15,12.0,225.5,0.8,25.0,234.5,192.66,145.94
2016,9,19,10,30,19.0,265.0,0.8,25.0,279.0,233.82,176.9
2016,9,19,10,45,36.0,304.5,0.8,25.0,332.0,304.95,229.86
2016,9,19,11,0,53.0,344.0,0.8,25.0,385.0,360.83,270.37
2016,9,19,11,15,142.5,368.5,0.85,25.0,483.0,492.58,366.4
2016,9,19,11,30,232.0,393.0,0.9,25.0,581.0,605.91,445.78
2016,9,19,11,45,207.0,400.0,0.95,25.5,568.5,591.56,433.54
2016,9,19,12,0,182.0,407.0,1.0,26.0,556.0,575.81,421.61
2016,9,19,12,15,180.0,407.0,1.0,26.0,554.5,574.23,420.6
2016,9,19,12,30,178.0,407.0,1.0,26.0,553.0,571.72,418.88
2016,9,19,12,45,331.0,357.5,1.05,26.0,625.0,689.82,503.59
2016,9,19,13,0,484.0,308.0,1.1,26.0,697.0,802.5,580.89
2016,9,19,13,15,664.0,209.0,1.2,26.0,730.5,874.08,632.36
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,905.25,653.73
2016,9,19,13,45,834.5,110.5,1.4,26.0,740.0,877.75,637.74
2016,9,19,14,0,825.0,111.0,1.5,26.0,716.0,858.08,627.34
2016,9,19,14,15,559.0,208.0,1.6,26.0,610.5,702.79,522.98
2016,9,19,14,30,293.0,305.0,1.7,26.0,505.0,544.22,409.05
2016,9,19,14,45,178.0,285.5,1.85,26.0,405.0,407.26,310.32
2016,9,19,15,0,63.0,266.0,2.0,26.0,305.0,281.4,215.31
2016,9,19,15,15,401.0,181.5,2.05,26.0,400.5,471.4,364.51
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,587.88,451.98
2016,9,19,15,45,385.5,136.0,2.2,26.0,342.5,374.26,290.43
2016,9,19,16,0,32.0,175.0,2.3,26.0,189.0,167.4,128.68
2016,9,19,16,15,316.0,129.5,2.25,25.5,245.5,277.63,216.23
2016,9,19,16,30,600.0,84.0,2.2,25.0,302.0,350.96,268.69
2016,9,19,16,45,543.0,78.0,2.15,24.5,251.5,286.52,215.37
2016,9,19,17,0,486.0,72.0,2.1,24.0,201.0,227.82,166.23
2016,9,19,17,15,412.0,61.5,1.9,23.5,154.0,167.15,115.86
2016,9,19,17,30,338.0,51.0,1.7,23.0,107.0,112.84,71.69
2016,9,19,17,45,231.0,36.0,1.55,23.0,68.0,63.14,34.31
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,25.45,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,8.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
