Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.5,2.7,17.5,5.5,4.33,0.0
2016,9,20,6,30,0.0,11.0,2.8,18.0,11.0,8.35,0.0
2016,9,20,6,45,0.0,24.5,2.9,18.5,24.5,18.69,9.48
2016,9,20,7,0,0.0,38.0,3.0,19.0,38.0,29.06,18.53
2016,9,20,7,15,0.0,53.5,3.15,19.5,53.5,41.19,28.91
2016,9,20,7,30,0.0,69.0,3.3,20.0,69.0,53.46,39.25
2016,9,20,7,45,0.0,85.0,3.45,20.5,85.0,66.24,49.82
2016,9,20,8,0,0.0,101.0,3.6,21.0,101.0,79.12,60.27
2016,9,20,8,15,78.5,149.5,3.7,21.5,185.5,166.14,131.26
2016,9,20,8,30,157.0,198.0,3.8,22.0,270.0,269.29,213.8
2016,9,20,8,45,122.5,218.0,3.9,22.5,278.0,276.37,218.33
2016,9,20,9,0,88.0,238.0,4.0,23.0,286.0,266.95,209.77
2016,9,20,9,15,65.5,246.5,4.0,23.5,284.5,263.0,205.51
2016,9,20,9,30,43.0,255.0,4.0,24.0,283.0,257.0,199.5
2016,9,20,9,45,50.5,276.5,4.05,24.5,310.5,285.32,220.75
2016,9,20,10,0,58.0,298.0,4.1,25.0,338.0,314.3,242.18
2016,9,20,10,15,454.5,199.5,4.1,25.5,532.5,612.06,473.02
2016,9,20,10,30,851.0,101.0,4.1,26.0,727.0,868.22,654.84
2016,9,20,10,45,584.5,228.5,4.1,26.5,665.0,795.43,598.5
2016,9,20,11,0,318.0,356.0,4.1,27.0,603.0,662.05,496.95
2016,9,20,11,15,185.5,356.5,4.1,27.0,501.5,522.44,394.55
2016,9,20,11,30,53.0,357.0,4.1,27.0,400.0,376.62,284.11
2016,9,20,11,45,73.5,374.5,4.15,27.5,434.5,414.92,312.75
2016,9,20,12,0,94.0,392.0,4.2,28.0,469.0,453.37,340.63
2016,9,20,12,15,53.5,321.0,4.25,28.0,365.0,342.03,257.81
2016,9,20,12,30,13.0,250.0,4.3,28.0,261.0,216.38,162.47
2016,9,20,12,45,13.5,253.5,4.35,28.0,265.0,219.86,165.41
2016,9,20,13,0,14.0,257.0,4.4,28.0,269.0,223.31,168.14
2016,9,20,13,15,113.0,315.5,4.4,27.5,403.5,411.68,313.18
2016,9,20,13,30,212.0,374.0,4.4,27.0,538.0,559.57,423.75
2016,9,20,13,45,165.5,361.0,4.4,27.0,486.5,498.86,378.28
2016,9,20,14,0,119.0,348.0,4.4,27.0,435.0,439.85,334.36
2016,9,20,14,15,452.0,231.5,4.35,26.5,540.5,637.37,488.71
2016,9,20,14,30,785.0,115.0,4.3,26.0,646.0,776.07,593.49
2016,9,20,14,45,458.0,197.5,4.25,26.0,503.0,571.2,441.04
2016,9,20,15,0,131.0,280.0,4.2,26.0,360.0,360.55,278.33
2016,9,20,15,15,75.0,237.0,4.1,26.0,282.5,259.73,201.18
2016,9,20,15,30,19.0,194.0,4.0,26.0,205.0,169.29,130.09
2016,9,20,15,45,22.0,181.0,3.95,26.0,192.5,159.35,122.74
2016,9,20,16,0,25.0,168.0,3.9,26.0,180.0,149.16,114.95
2016,9,20,16,15,21.0,148.5,3.75,25.5,157.5,129.59,99.7
2016,9,20,16,30,17.0,129.0,3.6,25.0,135.0,110.55,84.67
2016,9,20,16,45,10.0,109.0,3.5,25.0,112.5,90.54,68.51
2016,9,20,17,0,3.0,89.0,3.4,25.0,90.0,71.46,52.98
2016,9,20,17,15,1.5,68.0,3.1,24.5,68.5,53.85,38.43
2016,9,20,17,30,0.0,47.0,2.8,24.0,47.0,36.57,23.99
2016,9,20,17,45,0.0,29.5,2.5,23.5,29.5,22.73,11.92
2016,9,20,18,0,0.0,12.0,2.2,23.0,12.0,9.13,0.0
2016,9,20,18,15,0.0,6.0,2.15,22.5,6.0,4.72,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,9,21,6,30,0.0,12.0,3.4,19.0,12.0,9.12,0.0
2016,9,21,6,45,0.0,27.5,3.5,19.5,27.5,21.01,11.24
2016,9,21,7,0,0.0,43.0,3.6,20.0,43.0,33.12,21.76
2016,9,21,7,15,0.0,61.0,3.75,20.0,61.0,47.43,34.03
2016,9,21,7,30,0.0,79.0,3.9,20.0,79.0,61.88,46.26
2016,9,21,7,45,0.0,98.0,4.1,20.5,98.0,77.28,58.99
2016,9,21,8,0,0.0,117.0,4.3,21.0,117.0,92.82,71.59
2016,9,21,8,15,141.0,150.5,4.55,21.0,215.0,208.17,165.95
2016,9,21,8,30,282.0,184.0,4.8,21.0,313.0,337.24,270.06
2016,9,21,8,45,203.0,212.5,5.05,21.5,311.0,320.87,256.08
2016,9,21,9,0,124.0,241.0,5.3,22.0,309.0,307.41,243.76
2016,9,21,9,15,94.0,254.0,5.4,22.0,308.0,291.2,230.23
2016,9,21,9,30,64.0,267.0,5.5,22.0,307.0,285.2,224.45
2016,9,21,9,45,37.5,242.5,5.6,22.5,266.5,242.67,189.72
2016,9,21,10,0,11.0,218.0,5.7,23.0,226.0,185.56,143.38
2016,9,21,10,15,5.5,169.0,5.7,23.0,173.0,138.93,106.16
2016,9,21,10,30,0.0,120.0,5.7,23.0,120.0,93.61,69.74
2016,9,21,10,45,69.5,248.5,5.75,23.5,302.0,282.25,220.23
2016,9,21,11,0,139.0,377.0,5.8,24.0,484.0,497.49,383.98
2016,9,21,11,15,69.5,199.5,5.7,24.0,253.0,256.59,199.21
2016,9,21,11,30,0.0,22.0,5.6,24.0,22.0,16.94,7.96
2016,9,21,11,45,0.0,29.0,5.6,24.0,29.0,22.35,12.32
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,27.76,16.66
2016,9,21,12,15,13.0,175.0,5.55,24.0,186.0,152.07,115.85
2016,9,21,12,30,26.0,314.0,5.5,24.0,336.0,308.72,237.29
2016,9,21,12,45,66.5,349.5,5.45,24.0,403.0,383.44,295.22
2016,9,21,13,0,107.0,385.0,5.4,24.0,470.0,457.95,352.26
2016,9,21,13,15,146.0,379.5,5.35,24.0,493.0,508.9,391.25
2016,9,21,13,30,185.0,374.0,5.3,24.0,516.0,535.92,412.51
2016,9,21,13,45,105.5,326.5,5.25,24.0,407.0,390.87,302.41
2016,9,21,14,0,26.0,279.0,5.2,24.0,298.0,253.22,195.2
2016,9,21,14,15,71.5,296.0,5.05,24.0,345.0,325.84,253.06
2016,9,21,14,30,117.0,313.0,4.9,24.0,392.0,394.81,306.86
2016,9,21,14,45,69.5,269.0,4.8,24.0,315.0,293.0,228.06
2016,9,21,15,0,22.0,225.0,4.7,24.0,238.0,199.82,154.77
2016,9,21,15,15,21.0,208.5,4.5,23.5,220.5,184.07,143.06
2016,9,21,15,30,20.0,192.0,4.3,23.0,203.0,168.48,131.24
2016,9,21,15,45,17.0,175.0,4.15,23.0,184.0,151.43,117.86
2016,9,21,16,0,14.0,158.0,4.0,23.0,165.0,134.76,104.7
2016,9,21,16,15,10.0,139.5,3.8,23.0,144.5,116.69,90.28
2016,9,21,16,30,6.0,121.0,3.6,23.0,124.0,99.18,76.18
2016,9,21,16,45,3.0,101.5,3.4,23.0,103.0,81.73,61.97
2016,9,21,17,0,0.0,82.0,3.2,23.0,82.0,64.75,47.97
2016,9,21,17,15,0.0,62.0,3.0,22.5,62.0,48.57,34.44
2016,9,21,17,30,0.0,42.0,2.8,22.0,42.0,32.53,20.86
2016,9,21,17,45,0.0,26.0,2.6,22.0,26.0,19.93,9.63
2016,9,21,18,0,0.0,10.0,2.4,22.0,10.0,7.6,0.0
2016,9,21,18,15,0.0,5.0,2.35,21.5,5.0,3.93,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.38,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.76,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.51,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.27,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.03,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,3.8,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,4.18,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,4.57,0.0
2016,9,22,8,45,0.0,31.0,3.8,22.5,31.0,23.69,13.93
2016,9,22,9,0,0.0,56.0,3.8,23.0,56.0,42.95,29.61
2016,9,22,9,15,0.0,61.0,3.75,23.5,61.0,46.84,32.6
2016,9,22,9,30,0.0,66.0,3.7,24.0,66.0,50.74,35.58
2016,9,22,9,45,0.5,114.0,3.65,24.5,114.5,89.07,66.14
2016,9,22,10,0,1.0,162.0,3.6,25.0,163.0,129.3,97.67
2016,9,22,10,15,15.5,225.0,3.55,25.5,236.5,195.93,149.68
2016,9,22,10,30,30.0,288.0,3.5,26.0,310.0,284.51,217.13
2016,9,22,10,45,32.0,295.5,3.45,26.5,319.5,294.5,223.77
2016,9,22,11,0,34.0,303.0,3.4,27.0,329.0,304.52,230.62
2016,9,22,11,15,17.0,222.5,3.4,27.0,235.5,196.22,148.05
2016,9,22,11,30,0.0,142.0,3.4,27.0,142.0,111.82,82.37
2016,9,22,11,45,0.0,114.0,3.4,27.5,114.0,88.94,64.44
2016,9,22,12,0,0.0,86.0,3.4,28.0,86.0,66.54,46.81
2016,9,22,12,15,0.0,86.0,3.35,28.0,86.0,66.54,46.82
2016,9,22,12,30,0.0,86.0,3.3,28.0,86.0,66.54,46.83
2016,9,22,12,45,5.0,157.0,3.3,28.0,161.5,129.14,95.77
2016,9,22,13,0,10.0,228.0,3.3,28.0,237.0,194.43,146.02
2016,9,22,13,15,11.0,232.0,3.25,28.0,241.5,198.76,149.33
2016,9,22,13,30,12.0,236.0,3.2,28.0,246.0,203.06,152.76
2016,9,22,13,45,11.0,229.0,3.2,28.0,238.0,195.84,147.38
2016,9,22,14,0,10.0,222.0,3.2,28.0,230.0,188.68,142.09
2016,9,22,14,15,5.0,184.5,3.2,28.0,188.5,151.79,113.78
2016,9,22,14,30,0.0,147.0,3.2,28.0,147.0,115.92,85.99
2016,9,22,14,45,1.0,158.5,3.2,28.0,159.5,126.47,94.52
2016,9,22,15,0,2.0,170.0,3.2,28.0,172.0,137.2,103.15
2016,9,22,15,15,99.0,200.0,3.15,27.5,252.5,255.27,197.51
2016,9,22,15,30,196.0,230.0,3.1,27.0,333.0,341.63,265.18
2016,9,22,15,45,98.0,177.0,3.1,26.5,228.5,222.0,172.31
2016,9,22,16,0,0.0,124.0,3.1,26.0,124.0,98.01,73.81
2016,9,22,16,15,0.0,108.0,2.95,25.5,108.0,84.94,63.76
2016,9,22,16,30,0.0,92.0,2.8,25.0,92.0,71.98,53.5
2016,9,22,16,45,211.5,84.5,2.7,25.0,137.0,159.84,121.5
2016,9,22,17,0,423.0,77.0,2.6,25.0,182.0,211.09,154.55
2016,9,22,17,15,345.5,64.0,2.4,24.5,136.5,151.72,105.34
2016,9,22,17,30,268.0,51.0,2.2,24.0,91.0,101.78,65.05
2016,9,22,17,45,160.5,33.5,2.0,23.5,54.5,54.0,28.41
2016,9,22,18,0,53.0,16.0,1.8,23.0,18.0,15.51,0.0
2016,9,22,18,15,26.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.5,10.0,1.75,18.5,16.0,10.05,0.0
2016,9,23,6,30,203.0,20.0,1.9,19.0,32.0,37.69,4.32
2016,9,23,6,45,323.0,31.0,2.05,19.5,73.0,82.95,46.84
2016,9,23,7,0,443.0,42.0,2.2,20.0,114.0,141.32,92.76
2016,9,23,7,15,514.5,49.0,2.15,20.5,163.0,197.48,140.64
2016,9,23,7,30,586.0,56.0,2.1,21.0,212.0,261.82,195.68
2016,9,23,7,45,293.0,69.5,2.1,22.0,147.5,191.75,148.04
2016,9,23,8,0,0.0,83.0,2.1,23.0,83.0,64.35,47.54
2016,9,23,8,15,19.0,130.0,2.1,23.5,139.0,113.26,87.32
2016,9,23,8,30,38.0,177.0,2.1,24.0,195.0,175.04,136.45
2016,9,23,8,45,19.0,149.5,2.1,24.5,158.5,130.87,100.51
2016,9,23,9,0,0.0,122.0,2.1,25.0,122.0,95.57,71.62
2016,9,23,9,15,41.0,196.5,2.1,25.5,222.0,199.57,154.15
2016,9,23,9,30,82.0,271.0,2.1,26.0,322.0,304.47,234.29
2016,9,23,9,45,87.0,290.0,2.1,26.5,347.0,330.19,252.38
2016,9,23,10,0,92.0,309.0,2.1,27.0,372.0,356.23,270.77
2016,9,23,10,15,62.5,300.5,2.1,27.0,344.0,324.93,246.27
2016,9,23,10,30,33.0,292.0,2.1,27.0,316.0,291.83,220.48
2016,9,23,10,45,455.0,194.0,2.1,27.5,541.0,640.93,483.83
2016,9,23,11,0,877.0,96.0,2.1,28.0,766.0,935.7,680.34
2016,9,23,11,15,881.0,96.5,2.1,28.0,781.5,955.62,689.56
2016,9,23,11,30,885.0,97.0,2.1,28.0,797.0,972.07,699.42
2016,9,23,11,45,887.5,97.0,2.1,28.5,804.5,982.96,704.46
2016,9,23,12,0,890.0,97.0,2.1,29.0,812.0,990.21,707.34
2016,9,23,12,15,890.5,97.0,2.1,29.0,811.5,991.78,708.22
2016,9,23,12,30,891.0,97.0,2.1,29.0,811.0,989.62,706.95
2016,9,23,12,45,890.0,96.0,2.1,29.5,802.5,981.22,700.5
2016,9,23,13,0,889.0,95.0,2.1,30.0,794.0,969.14,691.93
2016,9,23,13,15,885.5,94.5,2.05,30.0,777.5,951.61,680.91
2016,9,23,13,30,882.0,94.0,2.0,30.0,761.0,930.62,667.84
2016,9,23,13,45,877.5,91.5,2.0,30.5,737.5,903.22,649.94
2016,9,23,14,0,873.0,89.0,2.0,31.0,714.0,872.64,630.08
2016,9,23,14,15,864.5,87.5,1.95,30.5,683.0,836.73,608.76
2016,9,23,14,30,856.0,86.0,1.9,30.0,652.0,798.23,585.55
2016,9,23,14,45,845.5,83.0,1.9,30.0,615.0,754.16,557.62
2016,9,23,15,0,835.0,80.0,1.9,30.0,578.0,708.1,527.99
2016,9,23,15,15,818.5,77.5,1.9,30.0,535.5,656.69,493.25
2016,9,23,15,30,802.0,75.0,1.9,30.0,493.0,609.23,459.42
2016,9,23,15,45,781.0,71.5,1.9,30.0,446.0,551.7,417.47
2016,9,23,16,0,760.0,68.0,1.9,30.0,399.0,494.3,374.28
2016,9,23,16,15,728.0,64.0,1.7,29.5,349.0,431.48,325.72
2016,9,23,16,30,696.0,60.0,1.5,29.0,299.0,370.65,277.08
2016,9,23,16,45,650.5,55.0,1.35,28.5,248.5,306.17,224.45
2016,9,23,17,0,605.0,50.0,1.2,28.0,198.0,245.95,173.88
2016,9,23,17,15,528.5,42.5,1.1,27.0,149.0,180.39,119.99
2016,9,23,17,30,452.0,35.0,1.0,26.0,100.0,123.81,74.03
2016,9,23,17,45,321.0,24.5,0.95,25.0,60.5,67.27,30.8
2016,9,23,18,0,190.0,14.0,0.9,24.0,21.0,21.69,0.0
2016,9,23,18,15,95.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,118.0,9.5,1.35,17.5,16.0,10.47,0.0
2016,9,24,6,30,236.0,19.0,1.6,18.0,32.0,40.53,1.79
2016,9,24,6,45,357.0,29.5,1.85,19.0,74.5,88.23,49.46
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,148.85,97.55
2016,9,24,7,15,549.0,47.0,1.95,20.5,167.0,207.2,147.52
2016,9,24,7,30,620.0,54.0,1.8,21.0,217.0,273.66,204.35
2016,9,24,7,45,666.0,59.0,1.65,22.0,268.5,335.75,256.71
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,402.13,310.34
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,463.61,358.32
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,526.8,405.38
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,584.48,445.51
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,642.23,483.71
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,689.01,514.33
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,739.98,544.86
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,786.52,570.27
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,831.24,593.61
2016,9,24,10,15,889.0,84.0,0.8,31.0,703.0,868.37,613.81
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,902.7,631.89
2016,9,24,10,45,902.0,86.5,0.6,31.5,755.5,931.85,645.14
2016,9,24,11,0,907.0,88.0,0.5,32.0,778.0,957.7,656.15
2016,9,24,11,15,910.5,89.0,0.5,32.0,793.0,978.14,667.31
2016,9,24,11,30,914.0,90.0,0.5,32.0,808.0,994.98,676.47
2016,9,24,11,45,914.0,90.5,0.5,32.5,815.0,1004.16,679.92
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,1009.54,681.36
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,1010.07,681.55
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,1006.78,679.73
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.0,993.94,672.27
2016,9,24,13,0,888.0,102.0,0.6,34.0,796.0,977.52,662.92
2016,9,24,13,15,883.5,101.0,0.6,34.0,779.0,958.43,652.39
2016,9,24,13,30,879.0,100.0,0.6,34.0,762.0,935.93,639.92
2016,9,24,13,45,870.0,99.5,0.6,34.0,737.0,906.58,623.39
2016,9,24,14,0,861.0,99.0,0.6,34.0,712.0,874.31,605.1
2016,9,24,14,15,850.5,97.5,0.55,33.5,680.0,836.98,583.91
2016,9,24,14,30,840.0,96.0,0.5,33.0,648.0,797.23,561.06
2016,9,24,14,45,824.0,94.5,0.45,33.0,609.5,758.86,537.74
2016,9,24,15,0,808.0,93.0,0.4,33.0,571.0,710.33,507.67
2016,9,24,15,15,789.0,90.0,0.3,33.0,527.5,656.85,471.89
2016,9,24,15,30,770.0,87.0,0.2,33.0,484.0,602.72,434.88
2016,9,24,15,45,737.5,85.5,0.15,33.0,435.5,541.79,392.82
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,483.24,351.16
2016,9,24,16,15,669.0,79.0,0.15,32.5,337.5,419.94,306.07
2016,9,24,16,30,633.0,74.0,0.2,32.0,288.0,359.21,260.88
2016,9,24,16,45,571.0,68.5,0.3,31.5,236.5,291.33,209.11
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,229.75,160.44
2016,9,24,17,15,428.0,52.5,0.5,30.0,137.5,165.68,109.92
2016,9,24,17,30,347.0,42.0,0.6,29.0,90.0,111.28,67.24
2016,9,24,17,45,219.5,27.5,0.7,28.0,53.0,57.5,25.91
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,15.48,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.0,1.7,18.5,12.5,9.31,0.0
2016,9,25,6,30,99.0,20.0,1.9,19.0,25.0,28.76,0.0
2016,9,25,6,45,195.0,37.5,2.15,19.5,63.0,70.45,41.84
2016,9,25,7,0,291.0,55.0,2.4,20.0,101.0,121.66,82.81
2016,9,25,7,15,365.0,68.0,2.4,20.5,148.0,174.61,127.14
2016,9,25,7,30,439.0,81.0,2.4,21.0,195.0,236.44,179.24
2016,9,25,7,45,219.5,73.0,2.4,21.5,130.0,168.92,131.21
2016,9,25,8,0,0.0,65.0,2.4,22.0,65.0,49.83,35.8
2016,9,25,8,15,0.0,72.5,2.2,22.5,72.5,55.64,40.49
2016,9,25,8,30,0.0,80.0,2.0,23.0,80.0,61.47,45.03
2016,9,25,8,45,0.0,93.0,1.85,24.0,93.0,71.89,53.13
2016,9,25,9,0,0.0,106.0,1.7,25.0,106.0,82.41,61.17
2016,9,25,9,15,9.0,162.0,1.5,25.5,167.5,135.85,103.42
2016,9,25,9,30,18.0,218.0,1.3,26.0,229.0,191.97,146.55
2016,9,25,9,45,9.0,167.5,1.15,26.5,173.0,140.75,105.95
2016,9,25,10,0,0.0,117.0,1.0,27.0,117.0,91.18,66.72
2016,9,25,10,15,0.0,127.5,0.8,27.0,127.5,99.81,73.39
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,108.49,79.94
2016,9,25,10,45,0.0,142.5,0.45,27.5,143.0,112.24,82.46
2016,9,25,11,0,0.0,147.0,0.3,28.0,148.0,116.0,84.98
2016,9,25,11,15,1.5,156.5,0.25,28.0,158.0,125.39,92.08
2016,9,25,11,30,3.0,166.0,0.2,28.0,168.0,134.86,99.19
2016,9,25,11,45,1.5,155.5,0.15,28.5,157.0,124.62,91.02
2016,9,25,12,0,0.0,145.0,0.1,29.0,146.0,114.41,83.0
2016,9,25,12,15,2.0,158.0,0.15,29.0,160.5,127.23,92.88
2016,9,25,12,30,4.0,171.0,0.2,29.0,175.0,140.12,102.71
2016,9,25,12,45,3.0,163.5,0.25,29.5,166.5,132.78,96.96
2016,9,25,13,0,2.0,156.0,0.3,30.0,158.0,125.48,91.34
2016,9,25,13,15,6.0,192.0,0.3,30.0,197.5,159.78,117.4
2016,9,25,13,30,10.0,228.0,0.3,30.0,237.0,194.79,143.53
2016,9,25,13,45,7.0,203.0,0.3,30.0,208.5,170.06,125.05
2016,9,25,14,0,4.0,178.0,0.3,30.0,180.0,145.76,107.02
2016,9,25,14,15,2.5,172.0,0.25,29.5,173.5,139.33,102.56
2016,9,25,14,30,1.0,166.0,0.2,29.0,167.0,133.05,98.12
2016,9,25,14,45,12.5,193.5,0.2,29.0,201.5,166.05,123.8
2016,9,25,15,0,24.0,221.0,0.2,29.0,236.0,199.15,149.11
2016,9,25,15,15,12.0,150.5,0.3,29.0,158.0,128.04,95.2
2016,9,25,15,30,0.0,80.0,0.4,29.0,80.0,61.49,43.5
2016,9,25,15,45,0.0,102.0,0.55,29.0,102.0,79.42,58.01
2016,9,25,16,0,0.0,124.0,0.7,29.0,124.0,98.48,73.28
2016,9,25,16,15,0.0,107.5,0.8,28.5,107.5,84.95,62.87
2016,9,25,16,30,0.0,91.0,0.9,28.0,91.0,71.51,52.41
2016,9,25,16,45,174.0,87.5,1.05,27.5,128.0,150.59,113.16
2016,9,25,17,0,348.0,84.0,1.2,27.0,165.0,196.5,142.97
2016,9,25,17,15,273.0,67.0,1.15,26.0,120.5,138.41,95.98
2016,9,25,17,30,198.0,50.0,1.1,25.0,76.0,89.65,57.33
2016,9,25,17,45,114.5,29.5,1.1,24.5,43.0,42.53,18.35
2016,9,25,18,0,31.0,9.0,1.1,24.0,10.0,8.88,0.0
2016,9,25,18,15,15.5,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,7.27,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,17.85,0.0
2016,9,26,6,45,101.0,40.0,2.3,18.0,54.0,55.77,34.18
2016,9,26,7,0,167.0,63.0,2.4,18.0,89.0,98.95,69.65
2016,9,26,7,15,232.5,82.5,2.45,18.5,134.0,146.89,109.55
2016,9,26,7,30,298.0,102.0,2.5,19.0,179.0,202.89,156.58
2016,9,26,7,45,343.5,118.0,2.6,19.5,225.5,255.13,200.73
2016,9,26,8,0,389.0,134.0,2.7,20.0,272.0,321.88,255.56
2016,9,26,8,15,194.5,87.0,2.75,20.5,156.0,187.77,149.88
2016,9,26,8,30,0.0,40.0,2.8,21.0,40.0,30.58,19.79
2016,9,26,8,45,0.0,45.0,2.85,21.5,45.0,34.44,22.92
2016,9,26,9,0,0.0,50.0,2.9,22.0,50.0,38.32,25.97
2016,9,26,9,15,0.0,68.0,2.95,22.0,68.0,52.24,37.27
2016,9,26,9,30,0.0,86.0,3.0,22.0,86.0,66.22,48.52
2016,9,26,9,45,0.0,95.0,3.05,22.5,95.0,73.3,54.0
2016,9,26,10,0,0.0,104.0,3.1,23.0,104.0,80.59,59.62
2016,9,26,10,15,0.0,129.0,3.1,23.5,129.5,101.07,75.71
2016,9,26,10,30,0.0,154.0,3.1,24.0,155.0,121.9,91.88
2016,9,26,10,45,0.0,147.5,3.1,24.5,148.0,116.44,87.24
2016,9,26,11,0,0.0,141.0,3.1,25.0,141.0,111.04,82.73
2016,9,26,11,15,8.5,207.0,3.1,25.5,214.0,175.3,132.87
2016,9,26,11,30,17.0,273.0,3.1,26.0,287.0,242.23,183.93
2016,9,26,11,45,27.5,302.0,3.1,26.5,324.0,301.24,228.12
2016,9,26,12,0,38.0,331.0,3.1,27.0,361.0,341.2,257.48
2016,9,26,12,15,41.0,335.5,3.1,27.0,368.0,348.82,263.08
2016,9,26,12,30,44.0,340.0,3.1,27.0,375.0,356.29,268.71
2016,9,26,12,45,25.5,268.5,3.1,27.0,289.0,265.82,200.87
2016,9,26,13,0,7.0,197.0,3.1,27.0,203.0,165.24,123.98
2016,9,26,13,15,142.5,272.5,3.1,27.0,379.0,401.37,307.08
2016,9,26,13,30,278.0,348.0,3.1,27.0,555.0,623.35,469.06
2016,9,26,13,45,175.0,333.0,3.1,27.0,461.5,485.82,367.6
2016,9,26,14,0,72.0,318.0,3.1,27.0,368.0,354.68,269.4
2016,9,26,14,15,39.5,257.0,3.1,27.0,284.0,263.4,200.8
2016,9,26,14,30,7.0,196.0,3.1,27.0,200.0,164.09,124.11
2016,9,26,14,45,7.0,191.0,3.1,27.0,195.5,159.81,121.21
2016,9,26,15,0,7.0,186.0,3.1,27.0,191.0,155.59,118.22
2016,9,26,15,15,6.5,176.5,3.05,26.5,180.5,147.12,112.11
2016,9,26,15,30,6.0,167.0,3.0,26.0,170.0,138.77,106.05
2016,9,26,15,45,115.5,169.5,2.95,26.0,218.5,227.54,177.99
2016,9,26,16,0,225.0,172.0,2.9,26.0,267.0,294.06,230.15
2016,9,26,16,15,199.0,154.0,2.65,25.5,230.0,240.68,187.85
2016,9,26,16,30,173.0,136.0,2.4,25.0,193.0,200.95,155.89
2016,9,26,16,45,148.0,114.0,2.15,24.5,156.5,160.57,122.9
2016,9,26,17,0,123.0,92.0,1.9,24.0,120.0,123.2,91.93
2016,9,26,17,15,89.0,69.0,1.8,23.5,86.5,85.72,61.09
2016,9,26,17,30,55.0,46.0,1.7,23.0,53.0,52.56,34.04
2016,9,26,17,45,27.5,26.0,1.6,22.5,29.5,26.62,9.61
2016,9,26,18,0,0.0,6.0,1.5,22.0,6.0,4.72,0.0
2016,9,26,18,15,0.0,3.0,1.6,21.5,3.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,4.0,1.55,20.0,4.0,3.15,0.0
2016,9,27,6,30,0.0,8.0,1.5,20.0,8.0,6.07,0.0
2016,9,27,6,45,0.0,28.5,1.45,20.0,28.5,22.1,11.58
2016,9,27,7,0,0.0,49.0,1.4,20.0,49.0,38.84,26.3
2016,9,27,7,15,11.5,72.5,1.35,20.0,75.5,61.61,45.35
2016,9,27,7,30,23.0,96.0,1.3,20.0,102.0,90.69,69.65
2016,9,27,7,45,38.5,116.5,1.3,20.0,129.0,116.54,91.07
2016,9,27,8,0,54.0,137.0,1.3,20.0,156.0,144.35,113.91
2016,9,27,8,15,27.0,138.5,1.25,20.0,148.0,133.46,104.92
2016,9,27,8,30,0.0,140.0,1.2,20.0,140.0,112.33,87.23
2016,9,27,8,45,1.5,152.0,1.15,20.5,153.0,123.06,95.51
2016,9,27,9,0,3.0,164.0,1.1,21.0,166.0,134.03,103.82
2016,9,27,9,15,1.5,136.0,1.1,21.0,137.0,108.47,82.98
2016,9,27,9,30,0.0,108.0,1.1,21.0,108.0,83.9,62.98
2016,9,27,9,45,0.0,119.5,1.15,21.5,119.5,93.31,70.3
2016,9,27,10,0,0.0,131.0,1.2,22.0,131.0,102.79,77.56
2016,9,27,10,15,0.5,143.0,1.2,22.0,143.5,113.19,85.68
2016,9,27,10,30,1.0,155.0,1.2,22.0,156.0,123.7,93.85
2016,9,27,10,45,12.5,219.5,1.2,22.5,229.0,189.96,145.67
2016,9,27,11,0,24.0,284.0,1.2,23.0,302.0,259.07,198.12
2016,9,27,11,15,12.5,215.5,1.2,23.5,225.0,186.73,141.88
2016,9,27,11,30,1.0,147.0,1.2,24.0,148.0,117.08,87.37
2016,9,27,11,45,20.5,240.0,1.25,24.5,256.5,216.43,164.67
2016,9,27,12,0,40.0,333.0,1.3,25.0,365.0,346.01,261.11
2016,9,27,12,15,172.0,350.0,1.3,25.0,485.5,517.9,388.27
2016,9,27,12,30,304.0,367.0,1.3,25.0,606.0,688.7,507.73
2016,9,27,12,45,466.5,303.0,1.3,25.5,664.5,800.44,583.91
2016,9,27,13,0,629.0,239.0,1.3,26.0,723.0,893.99,646.47
2016,9,27,13,15,622.0,236.5,1.3,26.0,706.0,873.47,632.48
2016,9,27,13,30,615.0,234.0,1.3,26.0,689.0,850.29,618.09
2016,9,27,13,45,426.5,280.5,1.3,26.5,591.5,702.12,515.83
2016,9,27,14,0,238.0,327.0,1.3,27.0,494.0,531.03,395.17
2016,9,27,14,15,220.0,313.0,1.2,26.5,461.5,493.33,370.31
2016,9,27,14,30,202.0,299.0,1.1,26.0,429.0,456.14,344.43
2016,9,27,14,45,388.5,240.0,1.05,26.0,471.0,549.7,415.62
2016,9,27,15,0,575.0,181.0,1.0,26.0,513.0,627.22,471.98
2016,9,27,15,15,550.0,173.5,0.9,26.0,471.0,574.34,433.31
2016,9,27,15,30,525.0,166.0,0.8,26.0,429.0,522.11,395.69
2016,9,27,15,45,460.0,155.0,0.75,26.0,369.0,443.76,338.55
2016,9,27,16,0,395.0,144.0,0.7,26.0,309.0,371.0,284.28
2016,9,27,16,15,332.5,139.5,0.65,25.5,265.5,301.54,231.64
2016,9,27,16,30,270.0,135.0,0.6,25.0,222.0,250.67,191.95
2016,9,27,16,45,220.0,115.5,0.6,24.5,178.0,196.53,149.03
2016,9,27,17,0,170.0,96.0,0.6,24.0,134.0,142.47,105.56
2016,9,27,17,15,121.5,71.5,0.6,23.5,94.5,96.95,68.7
2016,9,27,17,30,73.0,47.0,0.6,23.0,55.0,57.48,36.98
2016,9,27,17,45,36.5,23.5,0.65,22.5,27.5,25.47,6.72
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.0,8.5,1.25,16.0,9.5,6.69,0.0
2016,9,28,6,30,62.0,17.0,1.3,16.0,19.0,22.11,0.0
2016,9,28,6,45,156.0,36.0,1.4,16.5,56.0,66.24,39.75
2016,9,28,7,0,250.0,55.0,1.5,17.0,93.0,116.9,81.42
2016,9,28,7,15,323.5,70.0,1.25,17.5,139.0,169.78,125.9
2016,9,28,7,30,397.0,85.0,1.0,18.0,185.0,231.57,177.75
2016,9,28,7,45,198.5,74.0,0.8,19.0,124.0,155.46,121.35
2016,9,28,8,0,0.0,63.0,0.6,20.0,63.0,48.29,34.79
2016,9,28,8,15,0.0,70.5,0.6,20.5,70.5,54.09,39.6
2016,9,28,8,30,0.0,78.0,0.6,21.0,78.0,59.91,44.17
2016,9,28,8,45,10.0,135.0,0.65,22.0,140.5,113.7,87.65
2016,9,28,9,0,20.0,192.0,0.7,23.0,203.0,170.86,132.34
2016,9,28,9,15,85.5,232.0,0.9,23.5,282.5,269.61,209.52
2016,9,28,9,30,151.0,272.0,1.1,24.0,362.0,379.27,292.2
2016,9,28,9,45,190.0,288.0,1.35,25.0,408.0,433.3,331.18
2016,9,28,10,0,229.0,304.0,1.6,26.0,454.0,489.8,371.61
2016,9,28,10,15,180.0,321.0,1.7,26.0,442.5,472.56,357.37
2016,9,28,10,30,131.0,338.0,1.8,26.0,431.0,451.75,340.85
2016,9,28,10,45,165.0,350.0,1.9,26.5,471.0,499.58,375.46
2016,9,28,11,0,199.0,362.0,2.0,27.0,511.0,548.37,409.85
2016,9,28,11,15,176.5,370.5,2.1,27.0,504.5,539.44,402.59
2016,9,28,11,30,154.0,379.0,2.2,27.0,498.0,529.07,394.68
2016,9,28,11,45,111.5,370.5,2.35,27.5,457.5,456.56,341.59
2016,9,28,12,0,69.0,362.0,2.5,28.0,417.0,405.89,303.56
2016,9,28,12,15,68.5,361.0,2.5,28.0,415.5,404.39,302.68
2016,9,28,12,30,68.0,360.0,2.5,28.0,414.0,402.65,301.45
2016,9,28,12,45,256.0,332.5,2.55,28.0,529.5,604.19,451.24
2016,9,28,13,0,444.0,305.0,2.6,28.0,645.0,775.35,572.48
2016,9,28,13,15,456.0,288.0,2.55,28.0,630.0,761.65,562.51
2016,9,28,13,30,468.0,271.0,2.5,28.0,615.0,745.29,552.19
2016,9,28,13,45,294.5,299.5,2.5,28.0,513.5,582.98,436.6
2016,9,28,14,0,121.0,328.0,2.5,28.0,412.0,429.94,323.69
2016,9,28,14,15,64.5,264.5,2.4,27.5,309.5,293.47,223.24
2016,9,28,14,30,8.0,201.0,2.3,27.0,207.0,169.77,128.34
2016,9,28,14,45,4.0,123.5,2.25,27.0,126.5,99.84,74.11
2016,9,28,15,0,0.0,46.0,2.2,27.0,46.0,35.27,22.79
2016,9,28,15,15,0.0,27.5,2.05,26.5,27.5,21.03,11.43
2016,9,28,15,30,0.0,9.0,1.9,26.0,9.0,6.86,0.0
2016,9,28,15,45,0.0,8.0,1.8,26.0,8.0,6.09,0.0
2016,9,28,16,0,0.0,7.0,1.7,26.0,7.0,5.32,0.0
2016,9,28,16,15,0.0,6.0,1.55,25.5,6.0,4.56,0.0
2016,9,28,16,30,0.0,5.0,1.4,25.0,5.0,3.79,0.0
2016,9,28,16,45,0.0,4.0,1.25,24.5,4.0,3.03,0.0
2016,9,28,17,0,0.0,3.0,1.1,24.0,3.0,2.27,0.0
2016,9,28,17,15,0.0,2.0,1.05,23.5,2.0,1.51,0.0
2016,9,28,17,30,0.0,1.0,1.0,23.0,1.0,0.75,0.0
2016,9,28,17,45,0.0,0.5,1.0,23.0,0.5,0.38,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.0,1.35,19.0,10.5,6.29,0.0
2016,9,29,6,30,106.0,16.0,1.6,19.0,21.0,27.68,0.0
2016,9,29,6,45,213.0,32.5,1.85,19.5,58.5,73.45,42.04
2016,9,29,7,0,320.0,49.0,2.1,20.0,96.0,128.66,87.44
2016,9,29,7,15,160.0,35.5,2.25,20.0,59.0,88.57,63.47
2016,9,29,7,30,0.0,22.0,2.4,20.0,22.0,16.73,8.42
2016,9,29,7,45,0.0,27.5,2.55,20.5,27.5,20.95,11.98
2016,9,29,8,0,0.0,33.0,2.7,21.0,33.0,25.17,15.47
2016,9,29,8,15,2.0,88.5,2.8,21.5,89.5,69.89,52.51
2016,9,29,8,30,4.0,144.0,2.9,22.0,146.0,118.61,92.03
2016,9,29,8,45,18.5,173.0,3.05,22.5,182.5,153.06,119.55
2016,9,29,9,0,33.0,202.0,3.2,23.0,219.0,201.79,158.04
2016,9,29,9,15,162.0,228.5,3.2,23.0,323.0,337.36,266.34
2016,9,29,9,30,291.0,255.0,3.2,23.0,427.0,487.11,381.47
2016,9,29,9,45,225.0,281.0,3.2,23.5,419.0,455.68,354.68
2016,9,29,10,0,159.0,307.0,3.2,24.0,411.0,435.46,336.68
2016,9,29,10,15,110.5,310.0,3.2,24.5,384.0,382.2,294.69
2016,9,29,10,30,62.0,313.0,3.2,25.0,357.0,344.13,263.79
2016,9,29,10,45,60.0,322.0,3.2,25.5,365.5,352.81,269.49
2016,9,29,11,0,58.0,331.0,3.2,26.0,374.0,361.28,274.87
2016,9,29,11,15,31.0,253.0,3.2,26.0,276.5,256.83,195.5
2016,9,29,11,30,4.0,175.0,3.2,26.0,179.0,143.76,107.82
2016,9,29,11,45,2.0,105.0,3.2,26.0,107.0,83.6,60.83
2016,9,29,12,0,0.0,35.0,3.2,26.0,35.0,26.96,15.89
2016,9,29,12,15,0.0,85.0,3.25,26.0,85.0,65.7,46.69
2016,9,29,12,30,0.0,135.0,3.3,26.0,135.0,106.2,78.55
2016,9,29,12,45,93.5,253.5,3.35,26.5,324.5,340.69,261.38
2016,9,29,13,0,187.0,372.0,3.4,27.0,514.0,553.62,417.81
2016,9,29,13,15,233.5,356.0,3.35,26.5,529.5,577.84,436.59
2016,9,29,13,30,280.0,340.0,3.3,26.0,545.0,621.04,469.47
2016,9,29,13,45,274.0,328.5,3.3,26.0,523.0,595.68,451.57
2016,9,29,14,0,268.0,317.0,3.3,26.0,501.0,569.53,433.39
2016,9,29,14,15,473.5,237.5,3.15,26.0,544.5,672.61,512.57
2016,9,29,14,30,679.0,158.0,3.0,26.0,588.0,750.84,571.36
2016,9,29,14,45,437.5,206.5,2.95,26.0,477.0,574.06,440.99
2016,9,29,15,0,196.0,255.0,2.9,26.0,366.0,391.99,303.18
2016,9,29,15,15,404.0,193.0,2.8,25.5,399.0,494.2,384.8
2016,9,29,15,30,612.0,131.0,2.7,25.0,432.0,552.99,430.92
2016,9,29,15,45,572.5,126.5,2.65,25.0,385.0,491.07,383.32
2016,9,29,16,0,533.0,122.0,2.6,25.0,338.0,426.02,333.0
2016,9,29,16,15,489.0,112.5,2.4,24.5,290.0,363.66,283.76
2016,9,29,16,30,445.0,103.0,2.2,24.0,242.0,305.29,236.36
2016,9,29,16,45,375.5,91.5,2.0,24.0,194.0,239.93,182.42
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,182.37,134.39
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,119.58,83.19
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,73.13,45.64
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,30.56,0.61
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,3.0,1.55,19.0,3.0,0.0,0.0
