Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,6,30,0.0,6.0,1.8,19.0,6.0,4.72,0.0
2016,9,30,6,45,0.0,20.0,2.05,19.5,20.0,15.25,5.89
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,26.03,15.68
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,40.58,28.11
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,55.22,40.46
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,70.82,53.4
2016,9,30,8,0,0.0,108.0,2.5,22.0,108.0,86.53,66.18
2016,9,30,8,15,1.5,125.0,2.6,22.0,125.5,101.36,78.17
2016,9,30,8,30,3.0,142.0,2.7,22.0,143.0,116.47,90.24
2016,9,30,8,45,1.5,81.0,2.85,22.5,81.5,63.2,46.44
2016,9,30,9,0,0.0,20.0,3.0,23.0,20.0,15.27,6.93
2016,9,30,9,15,181.0,129.0,3.05,23.5,235.5,265.57,211.97
2016,9,30,9,30,362.0,238.0,3.1,24.0,451.0,525.92,410.76
2016,9,30,9,45,313.0,266.0,3.15,24.5,458.5,530.66,410.49
2016,9,30,10,0,264.0,294.0,3.2,25.0,466.0,530.82,407.98
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,490.91,376.87
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,465.71,356.25
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,370.93,283.8
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,294.18,223.78
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,384.87,293.39
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,500.76,379.03
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,493.32,371.88
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,461.65,348.02
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,623.32,467.63
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,736.36,549.03
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,887.26,657.73
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,977.19,717.57
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,957.94,704.33
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,935.36,689.9
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,908.24,672.53
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,877.93,653.06
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,849.19,634.34
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,807.58,606.77
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,762.02,576.67
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,714.57,544.92
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,659.96,506.97
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,604.81,467.18
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,542.88,420.54
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,483.52,374.51
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,417.9,322.72
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,355.36,271.74
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,284.63,213.39
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,221.03,159.79
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,154.09,104.49
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,98.56,58.53
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,38.91,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,30.28,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,88.49,49.05
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,153.84,104.43
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,215.72,157.93
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,286.73,218.45
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,351.56,272.98
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,420.27,328.19
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,359.38,284.68
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,245.61,194.99
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,451.63,359.15
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,669.65,523.11
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,723.46,560.36
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,768.52,590.97
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,814.75,620.99
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,858.93,649.2
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,897.17,673.59
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,932.64,696.0
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,961.88,712.79
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,987.82,727.38
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,1007.27,738.66
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,1023.1,747.7
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,1033.23,752.27
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,1039.55,754.57
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,1038.94,753.54
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,1034.47,750.26
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,1023.78,743.76
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,1009.36,735.06
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,988.29,722.2
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,963.77,707.21
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,932.45,686.93
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,898.24,664.73
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,858.73,640.61
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,816.81,614.61
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,776.26,588.09
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,725.61,554.23
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,669.93,514.99
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,613.73,473.82
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,551.12,426.85
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,489.61,379.36
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,424.14,328.25
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,360.37,276.66
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,290.46,218.57
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,226.9,164.4
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,158.62,107.79
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,101.93,59.84
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,39.24,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,11.8,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,53.74,30.1
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,109.84,77.16
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,156.38,118.18
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,208.11,163.4
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,257.46,205.68
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,310.58,249.71
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,419.35,336.1
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,536.92,426.08
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,595.25,467.93
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,653.74,508.52
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,706.94,544.0
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,759.13,576.26
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,743.58,561.67
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,699.66,526.67
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,819.32,608.71
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,916.23,668.06
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,944.75,681.84
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,970.08,694.34
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,989.08,703.17
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,1004.55,709.79
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,1013.91,712.45
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,1019.55,713.02
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,1019.4,711.66
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,1015.5,708.28
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,1003.97,699.16
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,988.85,688.18
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,968.12,676.47
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,944.05,662.85
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,913.56,645.32
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,880.19,626.02
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,527.94,394.09
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,117.56,86.6
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,296.05,228.61
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,456.15,347.04
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,545.61,414.57
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,599.34,455.49
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,537.06,409.87
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,477.71,365.86
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,411.65,315.25
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,348.83,265.23
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,279.14,208.65
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,216.31,156.07
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,149.32,100.87
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,94.22,54.06
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,30.19,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.02,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,55.03,29.85
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,114.07,79.67
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,165.29,123.92
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,224.35,174.83
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,281.51,223.77
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,351.04,281.49
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,428.91,344.12
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,514.14,410.41
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,499.96,397.01
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,462.06,365.26
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,606.01,473.42
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,736.33,565.32
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,790.84,597.93
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,844.68,629.61
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,873.45,644.93
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,909.16,664.58
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,937.4,677.46
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,962.46,687.91
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,982.15,697.08
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,998.37,704.07
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,1006.24,704.63
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,1010.4,703.15
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,914.16,643.45
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,779.15,553.68
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,673.38,483.41
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,566.45,409.98
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,650.78,470.55
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,726.99,522.0
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,816.4,584.29
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,876.88,623.71
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,765.12,553.24
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,644.88,473.51
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,681.5,504.04
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,696.87,518.04
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,640.84,481.09
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,584.8,443.56
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,518.97,396.51
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,455.65,349.64
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,389.26,299.13
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,326.7,249.65
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,259.2,194.91
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,196.34,142.67
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,131.73,90.02
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,79.51,45.44
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,25.86,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,18.0,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,70.66,37.41
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,131.29,91.3
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,192.23,144.14
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,261.36,204.0
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,325.56,259.14
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,395.63,317.39
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,458.04,368.53
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,523.1,420.1
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,583.35,465.56
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,644.58,510.24
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,694.88,546.02
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,747.48,581.26
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,797.5,613.67
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,846.28,644.58
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,884.32,668.87
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,919.77,691.25
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,948.76,708.17
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,961.73,714.4
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,981.62,726.85
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,998.11,737.08
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,1007.15,741.1
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,1012.57,742.94
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,1011.72,742.33
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,1007.25,739.57
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,995.77,732.83
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,994.43,732.94
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,742.74,560.22
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,458.79,349.01
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,701.54,535.84
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,883.74,665.39
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,700.28,536.43
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,516.01,399.4
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,626.49,487.37
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,701.67,546.07
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,648.79,507.63
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,592.5,466.5
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,530.25,418.91
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,469.44,371.01
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,402.74,317.41
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,339.62,265.0
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,271.31,207.29
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,209.5,153.88
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,141.51,96.95
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,85.38,46.59
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,27.45,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,17.63,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,70.31,35.89
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,131.34,91.53
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,193.05,145.13
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,263.77,206.57
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,159.9,127.65
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,9.12,2.11
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,63.87,48.54
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,125.59,99.97
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,111.73,87.89
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,98.2,76.2
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,195.97,156.6
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,292.76,233.79
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,210.32,166.46
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,118.5,91.09
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,193.96,152.13
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,294.85,231.48
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,312.27,243.98
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,329.84,256.74
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,255.49,198.6
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,168.13,129.52
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,128.74,98.1
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,90.59,67.44
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,103.0,77.38
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,115.57,87.38
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,206.11,159.28
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,325.58,251.19
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,229.29,176.74
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,160.16,122.54
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,184.55,142.21
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,209.25,161.91
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,247.99,193.18
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,269.02,210.64
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,177.82,138.76
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,85.94,64.73
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,81.14,61.22
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,76.39,57.64
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,67.48,50.48
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,58.63,43.3
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,226.06,181.58
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,334.06,263.41
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,263.7,202.82
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,200.65,148.16
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,130.9,89.93
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,75.6,39.13
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,24.64,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,20.77,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,79.42,38.46
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,150.06,104.46
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,212.76,160.35
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,285.51,224.65
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,351.61,282.7
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,421.95,342.46
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,397.52,324.63
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,341.24,278.74
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,507.39,412.44
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,672.05,539.43
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,725.99,576.58
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,771.07,606.47
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,817.02,636.5
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,861.01,664.62
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,898.76,689.28
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,933.76,711.88
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,962.81,728.88
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,988.64,743.62
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,1007.67,755.21
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,1023.09,764.51
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,1032.75,768.61
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,1038.63,770.36
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,818.47,619.21
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,535.15,408.23
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,628.3,479.11
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,694.56,527.78
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,535.13,410.14
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,381.37,293.35
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,686.38,529.56
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,893.8,676.7
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,667.24,514.81
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,415.52,322.86
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,598.8,468.35
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,720.52,560.78
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,664.0,520.61
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,607.11,478.99
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,543.87,430.46
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,481.97,381.47
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,413.79,326.37
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,350.44,273.3
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,278.61,212.39
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,214.3,156.59
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,143.15,96.57
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,83.51,38.57
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,26.8,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.36,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,10.27,0.62
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,18.3,9.34
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,29.06,18.8
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,40.17,28.49
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,52.32,38.86
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,64.53,49.11
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,86.19,67.2
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,108.16,85.31
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,132.69,105.29
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,158.21,125.86
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,96.18,74.57
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,39.88,27.63
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,41.06,28.5
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,42.25,29.34
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,105.46,81.11
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,174.1,136.25
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,162.74,126.56
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,151.51,117.17
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,155.1,119.98
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,158.72,122.83
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,209.83,163.2
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,262.59,204.1
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,244.92,190.1
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,227.39,176.38
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,235.92,182.89
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,244.46,189.34
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,228.9,177.27
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,213.51,165.38
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,208.95,162.07
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,204.41,158.78
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,217.93,170.02
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,248.64,194.6
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,237.16,186.03
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,225.53,177.39
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,136.33,106.24
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,51.39,36.88
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,45.58,32.25
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,39.79,27.54
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,33.62,22.5
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,27.46,17.39
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,21.33,12.17
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,15.21,6.92
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,9.87,2.28
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,4.54,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.36,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,1.89,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,3.78,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,6.82,0.04
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,9.86,2.68
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,12.92,5.29
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,15.98,7.86
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,15.23,7.21
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,14.47,6.54
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,20.22,11.34
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,25.99,16.11
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,28.31,17.98
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,30.64,19.85
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,28.74,18.17
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,26.83,16.51
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,22.62,13.0
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,18.41,9.5
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,22.26,12.65
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,26.12,15.79
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,26.91,16.41
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,27.69,17.04
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,38.89,26.18
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,50.11,35.33
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,36.19,23.97
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,22.29,12.62
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,21.9,12.31
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,21.51,12.0
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,79.71,59.72
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,142.86,111.22
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,86.17,65.23
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,33.78,22.28
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,43.79,30.6
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,53.81,38.96
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,36.02,24.33
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,18.34,9.66
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,11.82,4.27
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.33,0.0
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,4.56,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,3.8,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,3.41,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.03,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.27,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.51,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.75,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,72.97,25.81
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,174.47,121.58
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,242.34,184.54
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,319.89,255.01
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,388.64,317.61
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,461.87,381.97
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,524.92,435.97
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,593.03,491.97
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,654.08,540.72
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,714.94,587.1
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,769.2,625.46
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,821.99,662.01
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,868.76,693.78
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,913.23,723.51
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,951.87,748.02
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,987.41,770.05
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,1016.45,787.73
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,1041.97,802.93
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,1060.95,814.76
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1076.03,824.03
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,1084.92,827.56
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,1089.76,828.51
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,1089.08,827.01
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,1084.32,822.94
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,1072.39,813.64
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,1056.51,801.87
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,1034.81,787.41
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,1009.42,770.57
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,978.04,750.12
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,943.38,727.38
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,902.45,699.73
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,858.84,670.06
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,810.04,636.41
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,759.35,601.12
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,702.62,561.57
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,645.1,518.97
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,581.12,469.41
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,517.98,418.73
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,451.92,363.62
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,384.87,305.79
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,308.97,239.3
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,239.97,177.15
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,162.61,108.98
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,95.73,19.95
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,31.69,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,71.77,21.38
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,168.79,118.38
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,236.46,181.08
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,313.97,251.11
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,382.96,312.8
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,456.7,376.13
2016,10,10,8,15,796.0,59.0,2.9,11.5,342.0,523.67,432.37
2016,10,10,8,30,831.0,63.0,3.0,12.0,393.0,592.58,488.06
2016,10,10,8,45,855.5,65.5,3.2,12.5,441.0,648.85,532.68
2016,10,10,9,0,880.0,68.0,3.4,13.0,489.0,709.94,578.91
2016,10,10,9,15,897.5,70.0,3.35,13.5,532.5,764.9,616.82
2016,10,10,9,30,915.0,72.0,3.3,14.0,576.0,818.61,652.98
2016,10,10,9,45,929.0,73.0,3.3,14.5,613.0,866.67,684.6
2016,10,10,10,0,943.0,74.0,3.3,15.0,650.0,912.58,714.21
