Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,15,951.5,75.0,3.25,15.0,680.0,951.13,739.28
2016,10,10,10,30,960.0,76.0,3.2,15.0,710.0,986.68,762.1
2016,10,10,10,45,965.5,77.0,3.15,15.5,732.5,1016.18,779.17
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,1042.15,793.78
2016,10,10,11,15,974.5,78.5,3.05,16.5,769.0,1061.89,804.17
2016,10,10,11,30,978.0,79.0,3.0,17.0,783.0,1077.79,812.07
2016,10,10,11,45,978.5,79.5,3.0,17.5,789.0,1086.74,815.97
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,1091.65,817.41
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,1090.4,816.04
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,1085.11,812.23
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,1073.71,804.6
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,1058.38,794.58
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,1035.7,779.84
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,1009.39,762.83
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,977.75,742.77
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,942.89,720.5
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,901.41,693.14
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,857.36,663.84
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,807.65,630.26
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,756.18,595.01
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,699.03,555.54
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,641.29,512.96
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,581.07,465.94
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,516.4,414.11
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,445.81,356.78
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,378.4,299.72
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,302.81,234.07
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,234.2,172.73
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,156.1,104.17
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,88.54,3.61
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,29.59,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,70.3,15.37
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,165.52,116.27
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,232.75,178.95
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,309.98,248.68
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,379.38,310.45
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,453.83,373.88
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,519.8,428.93
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,587.69,483.36
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,643.8,526.0
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,704.86,569.83
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,759.08,606.36
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,812.03,641.1
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,859.48,671.58
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,904.74,700.05
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,870.08,673.7
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,802.65,624.44
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,919.67,704.77
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,1031.26,775.74
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,1051.32,786.22
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,1067.58,795.36
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,1075.84,797.94
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,1080.13,798.17
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,1078.81,796.49
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,1073.52,792.49
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,1061.77,783.88
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,1046.17,773.04
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,1024.19,759.69
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,998.62,744.14
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,966.71,724.44
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,931.65,702.63
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,779.02,599.72
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,609.02,476.15
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,699.34,548.46
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,745.98,583.82
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,688.68,544.24
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,636.34,506.35
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,570.73,456.28
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,506.26,405.33
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,436.33,348.76
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,369.69,292.52
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,293.37,226.6
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,224.54,165.42
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,146.94,96.98
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,81.16,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,26.77,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,66.95,7.67
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,158.88,111.73
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,226.19,174.39
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,304.54,244.79
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,372.03,304.88
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,446.77,368.48
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,513.0,422.39
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,581.36,475.35
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,642.73,520.79
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,704.31,564.14
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,759.49,600.22
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,805.5,628.73
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,853.08,658.19
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,898.68,685.6
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,937.2,709.03
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,972.85,730.32
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,1001.99,745.76
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,1027.73,758.9
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,1046.97,769.27
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,1062.47,777.36
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,1071.47,780.01
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,1076.56,780.4
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,1074.68,777.0
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,1068.88,771.35
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,1056.1,760.1
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,1039.56,746.79
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,1017.39,730.41
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,991.75,712.12
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,959.29,691.03
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,923.81,668.34
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,882.48,643.86
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,838.77,617.63
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,788.82,586.9
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,744.51,559.49
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,686.08,522.37
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,627.28,482.07
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,562.19,436.12
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,498.28,388.79
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,426.93,333.35
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,359.27,278.27
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,285.2,216.43
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,217.43,157.84
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,139.59,89.88
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,70.97,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,6.69,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,63.4,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,150.47,104.02
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,215.26,163.77
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,290.91,230.68
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,356.22,287.97
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,424.93,345.92
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,488.42,397.84
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,554.09,449.35
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,612.18,492.51
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,670.26,533.96
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,723.05,570.09
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,774.82,604.9
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,819.61,633.06
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,852.6,652.67
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,888.64,674.55
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,922.01,694.35
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,947.55,709.34
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,969.76,722.2
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,987.76,732.6
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,1002.31,740.84
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,1009.29,743.48
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,1012.65,744.01
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,1011.25,741.79
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,1006.24,737.42
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,994.95,728.45
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,980.15,717.46
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,958.59,702.99
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,933.83,686.6
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,901.97,665.04
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,877.95,648.8
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,837.35,622.1
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,794.62,594.02
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,743.69,560.16
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,691.8,525.29
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,635.13,485.84
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,578.49,444.63
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,516.44,398.66
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,454.17,351.11
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,385.22,297.55
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,320.63,245.33
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,246.41,184.48
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,181.23,129.61
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,111.48,69.12
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,39.69,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,48.67,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,112.89,78.31
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,171.82,131.79
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,242.03,193.51
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,170.86,139.31
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,62.73,48.28
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,134.88,110.06
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,208.54,171.81
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,309.57,255.59
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,424.06,347.5
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,474.08,385.1
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,525.66,423.18
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,546.54,436.07
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,564.89,446.88
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,599.99,471.58
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,634.71,495.37
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,574.69,446.61
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,486.15,377.51
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,605.77,467.42
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,704.09,537.76
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,575.77,441.52
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,445.15,342.79
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,477.52,367.06
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,485.05,372.11
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,395.49,305.07
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,331.0,255.98
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,452.16,349.43
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,545.84,418.27
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,577.23,440.54
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,583.03,445.6
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,500.66,385.61
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,404.04,314.59
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,557.76,434.03
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,662.82,511.58
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,604.29,469.17
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,546.45,427.92
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,478.57,377.9
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,409.0,324.68
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,340.87,270.4
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,278.23,218.67
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,209.81,161.26
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,150.28,110.35
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,88.4,55.01
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,22.48,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,33.39,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,77.47,52.6
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,125.33,95.81
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,180.7,144.19
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,245.97,200.33
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,310.34,254.73
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,345.17,283.49
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,363.25,297.98
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,429.48,349.59
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,483.46,390.15
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,528.19,421.93
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,572.8,452.64
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,631.82,494.14
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,692.47,535.44
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,790.06,601.88
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,882.61,659.89
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,745.9,561.84
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,562.2,428.05
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,582.03,443.86
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,625.32,473.62
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,815.05,608.51
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,992.66,722.36
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,991.13,718.75
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,986.19,715.84
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,982.49,713.56
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,983.46,714.34
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,960.83,700.59
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,935.05,685.19
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,903.14,666.67
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,868.59,646.27
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,826.96,620.18
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,783.39,592.53
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,736.94,563.08
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,685.26,529.32
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,626.62,488.38
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,568.44,446.51
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,500.38,395.27
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,435.26,344.59
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,365.32,288.65
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,300.28,234.75
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,223.07,170.24
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,159.92,116.21
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,91.74,54.11
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,23.74,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,49.11,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,116.44,78.13
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,179.26,135.18
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,253.46,198.86
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,320.73,256.59
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,394.68,318.14
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,459.45,370.71
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,527.35,424.01
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,588.29,469.61
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,650.49,514.69
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,704.44,551.92
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,753.78,584.43
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,807.98,619.77
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,861.36,653.84
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,898.94,676.15
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,922.68,689.18
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,950.43,705.6
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,975.08,719.91
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,993.92,730.56
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,1009.33,739.11
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,1017.11,742.19
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,1021.28,743.18
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,1019.72,742.17
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,1014.54,739.07
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,1002.12,731.53
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,986.22,721.97
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,964.48,708.77
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,939.55,693.6
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,919.45,681.66
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,884.91,660.1
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,843.6,633.98
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,800.19,606.2
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,749.23,573.23
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,697.22,538.88
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,639.49,499.39
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,581.87,457.66
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,519.44,410.2
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,456.61,360.87
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,385.81,303.86
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,319.71,248.65
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,245.39,185.81
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,180.09,129.16
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,104.07,57.35
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,31.86,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,42.35,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,125.26,82.2
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,189.13,141.69
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,264.84,206.96
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,331.68,264.51
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,404.91,325.37
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,469.64,377.75
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,537.36,430.58
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,594.51,472.96
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,655.3,516.5
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,709.31,552.53
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,762.61,587.21
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,808.01,614.48
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,851.53,639.93
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,889.51,662.56
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,924.98,683.16
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,952.07,697.39
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,975.98,709.52
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,994.81,720.59
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,1010.23,729.64
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,1016.72,732.62
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,1019.56,733.56
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,1017.45,733.0
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,1011.73,730.36
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,994.53,721.29
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,987.17,718.64
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,965.86,706.31
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,941.35,692.03
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,907.74,670.42
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,881.92,653.99
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,840.59,629.03
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,797.18,602.4
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,743.57,567.08
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,689.38,530.78
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,631.49,490.85
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,576.58,450.88
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,509.58,400.01
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,445.26,349.61
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,374.78,293.76
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,309.22,239.72
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,234.34,176.77
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,168.92,120.35
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,93.83,47.15
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,24.37,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,44.88,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,132.24,85.18
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,197.37,147.73
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,274.58,214.94
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,342.78,274.28
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,417.48,337.02
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,479.47,388.02
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,546.35,441.0
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,607.34,487.09
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,669.14,531.79
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,722.78,568.9
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,775.59,604.82
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,814.45,629.1
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,860.08,657.86
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,897.51,680.85
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,932.32,701.87
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,959.14,717.71
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,982.7,731.41
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,1001.7,743.21
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,1017.23,752.85
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,1024.19,755.51
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,1027.46,755.97
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,1025.8,754.48
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,1020.48,750.8
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,1007.1,742.43
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,990.25,731.96
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,968.31,718.25
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,943.17,702.49
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,910.09,681.41
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,884.87,665.67
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,843.05,638.12
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,799.18,609.04
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,746.96,573.75
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,693.91,537.41
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,636.04,496.84
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,578.33,454.17
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,516.06,406.04
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,453.25,356.16
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,381.97,299.34
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,315.57,244.31
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,241.24,181.41
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,175.99,124.4
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,97.05,42.81
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,26.35,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,41.51,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,122.75,77.04
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,188.86,140.72
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,266.61,207.67
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,334.65,266.28
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,409.21,328.31
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,474.43,380.26
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,542.65,432.16
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,600.73,473.81
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,662.83,516.34
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,716.89,551.01
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,770.24,584.34
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,821.41,615.97
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,871.41,646.21
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,898.69,659.14
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,933.24,676.52
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,961.62,690.16
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,986.87,701.61
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,1005.19,709.98
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,1020.04,716.23
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,1027.86,716.82
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,1032.02,715.35
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,1030.31,715.46
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,1024.95,713.61
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,1012.79,707.82
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,997.09,700.05
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,974.54,688.16
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,948.78,674.31
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,915.91,656.78
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,890.8,643.94
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,848.75,618.36
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,804.63,591.29
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,753.15,558.9
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,700.68,525.29
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,641.99,486.78
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,583.49,445.88
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,519.43,398.93
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,455.14,350.12
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,383.61,294.98
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,317.04,241.31
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,240.26,177.99
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,173.29,120.49
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,78.25,27.26
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,43.8,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,128.07,77.6
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,196.24,144.98
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,275.42,212.64
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,344.21,270.68
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,419.41,331.49
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,484.72,382.46
