Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,550.26,431.37
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,610.72,474.34
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,671.83,515.49
2016,10,20,9,15,795.0,81.0,0.9,23.0,460.5,725.78,551.23
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,778.91,585.74
2016,10,20,9,45,826.5,87.5,1.3,25.0,535.0,824.3,614.42
2016,10,20,10,0,838.0,91.0,1.5,26.0,569.0,867.66,641.37
2016,10,20,10,15,848.0,92.5,1.6,26.0,597.0,905.02,665.45
2016,10,20,10,30,858.0,94.0,1.7,26.0,625.0,939.77,687.82
2016,10,20,10,45,855.0,99.5,1.8,26.5,644.0,963.99,702.02
2016,10,20,11,0,852.0,105.0,1.9,27.0,663.0,984.65,714.07
2016,10,20,11,15,856.0,106.0,1.95,27.0,676.0,1003.42,725.82
2016,10,20,11,30,860.0,107.0,2.0,27.0,689.0,1018.75,735.53
2016,10,20,11,45,848.5,113.0,2.05,27.0,691.0,1020.66,736.89
2016,10,20,12,0,837.0,119.0,2.1,27.0,693.0,1018.73,736.12
2016,10,20,12,15,717.0,165.5,2.1,27.0,656.0,956.48,696.21
2016,10,20,12,30,597.0,212.0,2.1,27.0,619.0,870.67,640.6
2016,10,20,12,45,594.5,208.5,2.15,27.0,608.0,858.38,634.03
2016,10,20,13,0,592.0,205.0,2.2,27.0,597.0,843.51,625.08
2016,10,20,13,15,543.0,215.0,2.15,27.0,567.0,795.58,591.97
2016,10,20,13,30,494.0,225.0,2.1,27.0,537.0,746.78,558.25
2016,10,20,13,45,516.5,207.0,2.1,27.0,521.0,734.69,551.78
2016,10,20,14,0,539.0,189.0,2.1,27.0,505.0,719.23,542.64
2016,10,20,14,15,555.5,172.0,2.05,26.5,481.5,696.15,528.76
2016,10,20,14,30,572.0,155.0,2.0,26.0,458.0,669.91,512.47
2016,10,20,14,45,597.0,141.0,2.0,26.0,437.0,659.1,505.92
2016,10,20,15,0,622.0,127.0,2.0,26.0,416.0,635.96,490.38
2016,10,20,15,15,591.0,120.5,1.9,25.5,373.5,576.53,447.87
2016,10,20,15,30,560.0,114.0,1.8,25.0,331.0,518.12,405.18
2016,10,20,15,45,509.0,107.0,1.75,25.0,284.5,443.7,348.61
2016,10,20,16,0,458.0,100.0,1.7,25.0,238.0,379.67,298.3
2016,10,20,16,15,401.0,87.5,1.55,24.0,192.5,311.43,244.14
2016,10,20,16,30,344.0,75.0,1.4,23.0,147.0,249.04,192.94
2016,10,20,16,45,265.5,58.0,1.3,22.5,104.5,179.96,135.34
2016,10,20,17,0,187.0,41.0,1.2,22.0,62.0,120.26,84.23
2016,10,20,17,15,93.5,20.5,1.25,21.5,31.0,55.31,12.41
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,88.5,14.5,2.5,15.5,21.5,31.78,0.0
2016,10,21,7,0,177.0,29.0,2.7,16.0,43.0,95.87,56.04
2016,10,21,7,15,274.5,43.5,2.75,16.5,83.0,158.48,118.35
2016,10,21,7,30,372.0,58.0,2.8,17.0,123.0,230.65,181.05
2016,10,21,7,45,186.0,54.5,2.9,17.5,87.0,160.78,128.64
2016,10,21,8,0,0.0,51.0,3.0,18.0,51.0,39.03,27.36
2016,10,21,8,15,0.0,62.5,3.0,18.5,62.5,47.91,34.86
2016,10,21,8,30,0.0,74.0,3.0,19.0,74.0,57.21,42.52
2016,10,21,8,45,0.0,66.5,3.0,19.5,66.5,50.99,37.14
2016,10,21,9,0,0.0,59.0,3.0,20.0,59.0,45.21,32.14
2016,10,21,9,15,0.0,96.5,3.1,20.0,96.5,75.27,56.92
2016,10,21,9,30,0.0,134.0,3.2,20.0,134.0,107.89,83.46
2016,10,21,9,45,3.5,158.5,3.3,20.0,160.5,132.58,103.42
2016,10,21,10,0,7.0,183.0,3.4,20.0,187.0,157.92,123.74
2016,10,21,10,15,32.0,225.0,3.55,19.5,245.0,239.65,189.96
2016,10,21,10,30,57.0,267.0,3.7,19.0,303.0,309.46,245.72
2016,10,21,10,45,33.0,237.5,3.9,19.0,259.0,254.11,201.05
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,181.8,142.6
2016,10,21,11,15,4.5,119.0,4.15,19.0,122.5,97.82,74.79
2016,10,21,11,30,0.0,30.0,4.2,19.0,30.0,23.02,13.37
2016,10,21,11,45,0.5,97.0,4.3,19.0,97.5,75.5,56.46
2016,10,21,12,0,1.0,164.0,4.4,19.0,165.0,133.25,103.29
2016,10,21,12,15,0.5,97.5,4.35,19.0,98.0,75.91,56.72
2016,10,21,12,30,0.0,31.0,4.3,19.0,31.0,23.79,14.0
2016,10,21,12,45,120.5,169.5,4.25,19.0,249.0,291.82,235.32
2016,10,21,13,0,241.0,308.0,4.2,19.0,467.0,562.66,445.17
2016,10,21,13,15,200.0,302.0,4.15,19.0,431.0,511.98,404.82
2016,10,21,13,30,159.0,296.0,4.1,19.0,395.0,462.21,366.26
2016,10,21,13,45,489.5,201.0,4.05,19.5,489.5,703.99,556.75
2016,10,21,14,0,820.0,106.0,4.0,20.0,584.0,885.97,688.94
2016,10,21,14,15,807.0,103.5,4.1,20.0,551.5,844.48,659.84
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,800.94,630.51
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,754.63,598.71
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,706.53,565.2
2016,10,21,15,15,749.0,85.0,4.5,19.5,401.0,650.99,525.77
2016,10,21,15,30,723.0,81.0,4.6,19.0,357.0,592.03,481.33
2016,10,21,15,45,695.0,73.5,4.7,18.5,310.5,528.52,431.71
2016,10,21,16,0,667.0,66.0,4.8,18.0,264.0,466.3,381.1
2016,10,21,16,15,610.0,59.5,4.85,17.0,215.0,392.3,319.43
2016,10,21,16,30,553.0,53.0,4.9,16.0,166.0,323.43,259.63
2016,10,21,16,45,472.5,43.0,4.95,15.5,120.5,247.58,192.24
2016,10,21,17,0,392.0,33.0,5.0,15.0,75.0,180.83,129.71
2016,10,21,17,15,196.0,16.5,4.95,14.5,37.5,79.93,8.77
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.5,13.0,3.1,7.5,25.0,48.04,0.0
2016,10,22,7,0,325.0,26.0,3.3,8.0,50.0,136.99,79.23
2016,10,22,7,15,439.0,36.0,3.55,8.0,96.0,212.02,163.02
2016,10,22,7,30,553.0,46.0,3.8,8.0,142.0,297.29,240.92
2016,10,22,7,45,625.0,52.5,4.05,8.5,193.5,371.81,308.86
2016,10,22,8,0,697.0,59.0,4.3,9.0,245.0,450.37,378.51
2016,10,22,8,15,739.0,63.5,4.35,9.5,295.0,519.09,437.58
2016,10,22,8,30,781.0,68.0,4.4,10.0,345.0,590.36,496.55
2016,10,22,8,45,817.0,69.5,4.5,10.5,393.0,656.37,549.62
2016,10,22,9,0,853.0,71.0,4.6,11.0,441.0,723.4,600.59
2016,10,22,9,15,873.0,73.5,4.6,11.0,483.5,779.96,642.22
2016,10,22,9,30,893.0,76.0,4.6,11.0,526.0,827.13,676.09
2016,10,22,9,45,914.5,75.0,4.6,11.5,563.5,877.64,710.73
2016,10,22,10,0,936.0,74.0,4.6,12.0,601.0,926.56,743.59
2016,10,22,10,15,945.5,75.5,4.55,12.5,630.0,965.64,768.42
2016,10,22,10,30,955.0,77.0,4.5,13.0,659.0,1001.82,790.91
2016,10,22,10,45,964.0,76.0,4.45,13.5,681.5,1031.36,808.46
2016,10,22,11,0,973.0,75.0,4.4,14.0,704.0,1057.55,823.6
2016,10,22,11,15,976.5,75.5,4.35,14.0,717.5,1076.57,835.34
2016,10,22,11,30,980.0,76.0,4.3,14.0,731.0,1091.78,844.58
2016,10,22,11,45,983.0,75.5,4.3,14.5,736.5,1101.35,849.05
2016,10,22,12,0,986.0,75.0,4.3,15.0,742.0,1106.95,851.15
2016,10,22,12,15,985.0,75.0,4.3,15.0,739.0,1105.06,849.85
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,1099.15,846.05
2016,10,22,12,45,982.0,74.0,4.3,15.0,724.5,1087.02,838.2
2016,10,22,13,0,980.0,73.0,4.3,15.0,713.0,1070.98,827.76
2016,10,22,13,15,974.5,72.0,4.3,15.0,693.5,1047.7,812.58
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,1020.82,795.01
2016,10,22,13,45,959.5,70.5,4.35,15.0,646.5,987.4,773.37
2016,10,22,14,0,950.0,70.0,4.4,15.0,619.0,950.94,749.45
2016,10,22,14,15,937.5,68.5,4.35,15.0,584.5,907.8,719.71
2016,10,22,14,30,925.0,67.0,4.3,15.0,550.0,862.27,688.05
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.0,809.89,651.37
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,756.28,613.21
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.0,695.9,569.75
2016,10,22,15,30,837.0,60.0,4.1,14.0,376.0,641.03,528.27
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.0,569.78,470.57
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,500.73,412.82
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,424.55,348.25
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,352.99,285.1
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,269.88,210.69
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,196.55,140.61
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,86.74,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,48.19,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,136.97,74.8
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,212.25,163.62
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,296.97,240.91
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,365.34,302.91
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,443.03,370.23
2016,10,23,8,15,732.0,58.5,2.25,9.0,285.0,511.12,427.04
2016,10,23,8,30,774.0,63.0,2.3,10.0,334.0,581.86,483.49
2016,10,23,8,45,803.5,65.5,2.35,11.0,380.5,644.02,531.02
2016,10,23,9,0,833.0,68.0,2.4,12.0,427.0,706.74,575.78
2016,10,23,9,15,853.0,70.5,2.55,13.0,468.0,762.33,613.95
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,808.64,644.55
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,858.49,677.21
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,906.81,708.18
2016,10,23,10,15,925.0,73.0,3.0,16.5,611.5,945.04,731.86
2016,10,23,10,30,935.0,74.0,3.0,17.0,640.0,980.48,753.44
2016,10,23,10,45,941.5,75.0,3.05,17.5,661.5,1009.53,770.95
2016,10,23,11,0,948.0,76.0,3.1,18.0,683.0,1035.23,786.2
2016,10,23,11,15,951.5,76.5,3.15,18.0,696.5,1053.81,798.24
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,1068.7,808.0
2016,10,23,11,45,956.0,77.0,3.25,18.5,715.0,1076.62,811.75
2016,10,23,12,0,957.0,77.0,3.3,19.0,720.0,1080.67,813.15
2016,10,23,12,15,955.0,77.0,3.3,19.0,716.5,1077.76,811.21
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,1070.96,806.93
2016,10,23,12,45,948.0,77.0,3.3,19.5,701.0,1057.3,796.74
2016,10,23,13,0,943.0,77.0,3.3,20.0,689.0,1039.94,784.31
2016,10,23,13,15,936.5,76.5,3.25,20.0,669.5,1016.92,769.31
2016,10,23,13,30,930.0,76.0,3.2,20.0,650.0,990.49,752.14
2016,10,23,13,45,919.0,75.5,3.2,20.0,622.5,956.64,730.34
2016,10,23,14,0,908.0,75.0,3.2,20.0,595.0,919.97,706.56
2016,10,23,14,15,894.5,73.0,3.1,20.0,561.0,876.71,677.35
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,831.27,646.45
2016,10,23,14,45,862.0,69.0,2.95,20.0,487.0,779.56,611.04
2016,10,23,15,0,843.0,67.0,2.9,20.0,447.0,733.92,579.56
2016,10,23,15,15,817.5,64.0,2.65,19.5,402.0,673.62,536.75
2016,10,23,15,30,792.0,61.0,2.4,19.0,357.0,613.37,491.7
2016,10,23,15,45,756.0,57.5,2.2,18.5,309.0,546.53,439.72
2016,10,23,16,0,720.0,54.0,2.0,18.0,261.0,481.5,387.3
2016,10,23,16,15,664.5,48.5,1.85,17.0,212.0,406.65,326.0
2016,10,23,16,30,609.0,43.0,1.7,16.0,163.0,336.58,266.04
2016,10,23,16,45,518.0,35.0,1.6,15.0,116.0,255.51,195.72
2016,10,23,17,0,427.0,27.0,1.5,14.0,69.0,184.41,128.47
2016,10,23,17,15,213.5,13.5,1.55,13.5,34.5,80.85,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,40.26,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,116.19,56.63
2016,10,24,7,15,377.0,34.0,2.25,9.5,84.0,190.28,144.47
2016,10,24,7,30,491.0,45.0,2.4,10.0,127.0,273.16,219.05
2016,10,24,7,45,441.0,65.0,2.55,11.0,157.0,299.84,246.41
2016,10,24,8,0,391.0,85.0,2.7,12.0,187.0,317.23,263.65
2016,10,24,8,15,429.5,95.0,2.6,13.0,227.0,372.6,310.13
2016,10,24,8,30,468.0,105.0,2.5,14.0,267.0,431.25,357.3
2016,10,24,8,45,627.0,90.5,2.45,15.0,339.0,556.54,456.11
2016,10,24,9,0,786.0,76.0,2.4,16.0,411.0,683.19,550.66
2016,10,24,9,15,608.0,127.5,2.45,16.5,401.5,641.96,515.67
2016,10,24,9,30,430.0,179.0,2.5,17.0,392.0,570.8,457.89
2016,10,24,9,45,515.0,167.0,2.65,18.0,440.0,648.17,516.19
2016,10,24,10,0,600.0,155.0,2.8,19.0,488.0,738.6,581.16
2016,10,24,10,15,745.0,121.5,2.8,19.5,556.0,854.88,661.15
2016,10,24,10,30,890.0,88.0,2.8,20.0,624.0,956.07,727.69
2016,10,24,10,45,898.5,89.0,2.8,21.0,646.0,985.97,743.16
2016,10,24,11,0,907.0,90.0,2.8,22.0,668.0,1012.76,757.06
2016,10,24,11,15,911.5,91.0,2.85,22.0,681.5,1032.28,769.54
2016,10,24,11,30,916.0,92.0,2.9,22.0,695.0,1048.27,779.89
2016,10,24,11,45,916.5,92.5,2.95,22.5,700.0,1055.98,783.46
2016,10,24,12,0,917.0,93.0,3.0,23.0,705.0,1059.96,784.81
2016,10,24,12,15,916.0,93.0,3.0,23.0,702.0,1058.07,783.58
2016,10,24,12,30,915.0,93.0,3.0,23.0,699.0,1052.45,780.13
2016,10,24,12,45,920.0,88.5,3.05,23.5,689.5,1043.82,773.87
2016,10,24,13,0,925.0,84.0,3.1,24.0,680.0,1031.33,765.24
2016,10,24,13,15,919.0,83.5,3.1,24.0,660.5,1009.09,751.39
2016,10,24,13,30,913.0,83.0,3.1,24.0,641.0,983.5,735.44
2016,10,24,13,45,899.0,83.0,3.1,24.0,613.5,947.86,712.77
2016,10,24,14,0,885.0,83.0,3.1,24.0,586.0,909.64,688.29
2016,10,24,14,15,872.0,81.0,3.0,24.0,552.5,867.56,660.32
2016,10,24,14,30,859.0,79.0,2.9,24.0,519.0,832.2,636.88
2016,10,24,14,45,841.5,76.0,2.85,24.0,479.5,780.57,602.04
2016,10,24,15,0,824.0,73.0,2.8,24.0,440.0,727.65,565.87
2016,10,24,15,15,798.0,69.5,2.6,23.0,395.5,667.16,524.83
2016,10,24,15,30,772.0,66.0,2.4,22.0,351.0,606.79,481.16
2016,10,24,15,45,740.5,60.5,2.25,21.5,304.0,541.29,430.99
2016,10,24,16,0,709.0,55.0,2.1,21.0,257.0,477.26,380.04
2016,10,24,16,15,652.0,49.5,2.0,20.0,207.5,402.17,319.2
2016,10,24,16,30,595.0,44.0,1.9,19.0,158.0,331.97,259.73
2016,10,24,16,45,505.5,35.5,1.8,18.0,112.0,251.66,190.53
2016,10,24,17,0,416.0,27.0,1.7,17.0,66.0,181.13,122.94
2016,10,24,17,15,208.0,13.5,1.75,16.0,33.0,79.21,0.0
2016,10,24,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,46.77,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,131.74,57.29
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,211.27,161.2
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,295.81,238.6
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,369.69,305.01
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,449.92,374.24
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.0,518.81,432.21
2016,10,25,8,30,783.0,63.0,2.2,10.0,331.0,590.34,489.96
2016,10,25,8,45,812.0,66.0,2.3,11.0,377.5,653.17,538.1
2016,10,25,9,0,841.0,69.0,2.4,12.0,424.0,716.49,583.34
2016,10,25,9,15,860.0,71.5,2.3,12.5,465.0,771.61,620.51
2016,10,25,9,30,879.0,74.0,2.2,13.0,506.0,817.24,649.76
2016,10,25,9,45,894.0,75.5,2.15,13.5,541.5,864.55,679.97
2016,10,25,10,0,909.0,77.0,2.1,14.0,577.0,909.91,708.14
2016,10,25,10,15,917.5,78.5,1.95,14.5,605.0,947.1,728.98
2016,10,25,10,30,926.0,80.0,1.8,15.0,633.0,981.43,747.38
2016,10,25,10,45,925.0,84.0,1.65,15.5,652.5,1006.56,759.16
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,1028.06,768.32
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,1045.2,775.86
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,1058.71,780.91
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,1065.97,780.43
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,1069.45,777.55
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.5,1065.91,771.75
2016,10,25,12,30,925.0,89.0,0.6,17.0,698.0,1058.6,763.76
2016,10,25,12,45,925.5,86.5,0.45,17.5,687.0,1047.69,752.31
2016,10,25,13,0,926.0,84.0,0.3,18.0,676.0,1033.04,738.94
2016,10,25,13,15,919.0,83.0,0.25,18.0,656.0,1009.2,724.07
2016,10,25,13,30,912.0,82.0,0.2,18.0,636.0,982.05,707.46
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.0,947.71,687.42
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,910.67,665.64
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,867.64,641.66
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,831.37,621.81
2016,10,25,14,45,836.0,76.0,0.5,18.0,473.5,776.97,589.08
2016,10,25,15,0,812.0,75.0,0.6,18.0,433.0,721.75,554.92
2016,10,25,15,15,784.5,71.5,0.65,17.5,388.5,660.69,515.64
2016,10,25,15,30,757.0,68.0,0.7,17.0,344.0,599.92,473.38
2016,10,25,15,45,716.0,63.5,0.75,17.0,296.0,530.41,421.48
2016,10,25,16,0,675.0,59.0,0.8,17.0,248.0,463.26,369.09
2016,10,25,16,15,614.5,53.0,0.8,16.0,199.5,390.73,311.0
2016,10,25,16,30,554.0,47.0,0.8,15.0,151.0,320.78,252.31
2016,10,25,16,45,452.5,38.0,0.85,14.5,105.5,237.72,181.12
2016,10,25,17,0,351.0,29.0,0.9,14.0,60.0,166.29,111.86
2016,10,25,17,15,175.5,14.5,0.95,13.0,30.0,58.76,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,124.5,11.0,1.4,4.5,18.5,38.78,0.0
2016,10,26,7,0,249.0,22.0,1.5,5.0,37.0,110.89,39.23
2016,10,26,7,15,365.0,33.0,1.55,5.5,79.0,186.94,142.7
2016,10,26,7,30,481.0,44.0,1.6,6.0,121.0,270.22,218.9
2016,10,26,7,45,549.5,52.0,1.65,7.0,168.5,340.89,282.33
2016,10,26,8,0,618.0,60.0,1.7,8.0,216.0,418.37,349.1
2016,10,26,8,15,663.0,65.5,1.45,8.5,263.5,485.57,404.49
2016,10,26,8,30,708.0,71.0,1.2,9.0,311.0,555.98,459.27
2016,10,26,8,45,736.5,75.5,1.0,10.0,355.5,613.32,500.42
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,674.73,541.23
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,729.31,575.84
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,783.18,608.74
2016,10,26,9,45,827.5,87.0,0.65,14.0,515.0,831.99,637.02
2016,10,26,10,0,847.0,88.0,0.6,15.0,550.0,879.26,663.41
2016,10,26,10,15,857.5,89.5,0.7,15.5,578.0,917.05,687.18
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,952.24,709.26
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.0,967.48,719.33
2016,10,26,11,0,877.0,95.0,1.1,17.0,646.0,990.93,735.04
2016,10,26,11,15,880.5,96.0,1.2,17.0,659.0,1008.91,747.56
2016,10,26,11,30,884.0,97.0,1.3,17.0,672.0,1023.48,758.06
2016,10,26,11,45,882.0,98.5,1.45,17.5,676.0,1029.52,762.65
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,1031.94,765.04
2016,10,26,12,15,878.0,100.0,1.7,18.0,676.5,1029.02,764.71
2016,10,26,12,30,876.0,100.0,1.8,18.0,673.0,1022.54,762.21
2016,10,26,12,45,875.0,98.0,1.9,18.5,662.0,1011.2,755.21
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,996.37,746.01
2016,10,26,13,15,867.0,95.0,2.0,19.0,631.5,985.69,739.84
2016,10,26,13,30,860.0,94.0,2.0,19.0,612.0,959.12,723.15
2016,10,26,13,45,847.5,93.0,2.05,19.0,585.5,924.4,701.68
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,887.12,678.32
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,843.99,651.42
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,798.95,622.75
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,745.0,586.39
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,690.43,548.83
2016,10,26,15,15,727.5,80.0,2.1,17.5,370.5,634.11,508.77
2016,10,26,15,30,699.0,76.0,2.0,17.0,327.0,574.66,463.94
2016,10,26,15,45,650.5,71.5,1.9,17.0,280.0,503.32,407.58
2016,10,26,16,0,602.0,67.0,1.8,17.0,233.0,435.3,352.09
2016,10,26,16,15,539.0,59.5,1.6,16.0,186.0,360.51,290.35
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,291.58,231.24
2016,10,26,16,45,369.0,41.0,1.25,14.0,95.5,208.55,159.73
2016,10,26,17,0,262.0,30.0,1.1,13.0,52.0,137.29,90.4
2016,10,26,17,15,131.0,15.0,1.15,12.5,26.0,47.33,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.85,8.5,9.5,7.47,0.0
2016,10,27,7,0,0.0,19.0,0.9,9.0,19.0,15.16,0.0
2016,10,27,7,15,34.5,38.5,1.1,9.5,44.0,50.44,35.28
2016,10,27,7,30,69.0,58.0,1.3,10.0,69.0,93.15,73.08
2016,10,27,7,45,87.0,79.0,1.55,10.5,97.5,127.17,103.36
2016,10,27,8,0,105.0,100.0,1.8,11.0,126.0,163.0,134.79
2016,10,27,8,15,123.5,118.5,1.85,11.5,155.5,197.96,164.85
2016,10,27,8,30,142.0,137.0,1.9,12.0,185.0,234.86,195.86
2016,10,27,8,45,219.0,150.0,2.0,12.5,235.5,321.95,268.19
2016,10,27,9,0,296.0,163.0,2.1,13.0,286.0,402.74,333.59
2016,10,27,9,15,320.0,177.0,2.3,13.5,321.5,449.85,370.26
2016,10,27,9,30,344.0,191.0,2.5,14.0,357.0,498.2,407.41
2016,10,27,9,45,289.5,215.5,2.75,15.0,362.5,492.51,399.78
2016,10,27,10,0,235.0,240.0,3.0,16.0,368.0,461.7,373.18
2016,10,27,10,15,279.0,246.0,3.25,16.5,405.5,536.67,430.91
2016,10,27,10,30,323.0,252.0,3.5,17.0,443.0,592.8,473.27
2016,10,27,10,45,367.5,251.0,3.8,17.5,475.5,642.38,510.63
2016,10,27,11,0,412.0,250.0,4.1,18.0,508.0,692.42,547.98
2016,10,27,11,15,287.0,278.5,4.2,18.5,459.5,606.51,479.16
2016,10,27,11,30,162.0,307.0,4.3,19.0,411.0,491.89,388.55
2016,10,27,11,45,281.0,288.5,4.4,20.0,471.5,617.53,485.46
2016,10,27,12,0,400.0,270.0,4.5,21.0,532.0,718.88,561.01
2016,10,27,12,15,355.0,280.0,4.45,21.0,511.5,683.99,533.51
2016,10,27,12,30,310.0,290.0,4.4,21.0,491.0,647.85,505.75
2016,10,27,12,45,185.0,283.5,4.4,21.0,403.0,486.92,383.14
2016,10,27,13,0,60.0,277.0,4.4,21.0,315.0,329.38,259.05
2016,10,27,13,15,59.5,268.5,4.35,21.0,305.5,319.0,251.62
2016,10,27,13,30,59.0,260.0,4.3,21.0,296.0,308.66,243.84
2016,10,27,13,45,41.5,236.0,4.25,21.0,261.0,264.74,209.15
2016,10,27,14,0,24.0,212.0,4.2,21.0,226.0,203.35,160.3
2016,10,27,14,15,12.0,141.0,4.1,21.0,148.0,124.71,97.06
2016,10,27,14,30,0.0,70.0,4.0,21.0,70.0,53.74,38.84
2016,10,27,14,45,0.0,87.5,3.9,21.0,87.5,67.69,50.48
2016,10,27,15,0,0.0,105.0,3.8,21.0,105.0,83.54,63.68
2016,10,27,15,15,0.0,93.5,3.55,20.5,93.5,73.94,56.01
2016,10,27,15,30,0.0,82.0,3.3,20.0,82.0,64.41,48.34
2016,10,27,15,45,0.0,69.5,3.05,20.0,69.5,54.06,39.76
2016,10,27,16,0,0.0,57.0,2.8,20.0,57.0,43.78,31.14
2016,10,27,16,15,0.0,45.0,2.55,19.5,45.0,34.42,23.25
2016,10,27,16,30,0.0,33.0,2.3,19.0,33.0,25.19,15.36
2016,10,27,16,45,0.0,22.0,2.1,18.5,22.0,16.75,8.05
2016,10,27,17,0,0.0,11.0,1.9,18.0,11.0,8.35,0.25
2016,10,27,17,15,0.0,5.5,1.85,17.5,5.5,4.33,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,10.5,0.9,10.5,16.0,32.13,0.0
2016,10,28,7,0,194.0,21.0,0.9,11.0,32.0,92.81,9.65
2016,10,28,7,15,314.5,33.0,1.1,11.5,72.0,170.21,125.46
2016,10,28,7,30,435.0,45.0,1.3,12.0,112.0,253.7,200.62
2016,10,28,7,45,516.5,52.0,1.55,13.0,159.0,327.28,265.18
2016,10,28,8,0,598.0,59.0,1.8,14.0,206.0,408.93,334.43
2016,10,28,8,15,645.0,64.5,1.85,14.5,253.0,476.25,390.2
2016,10,28,8,30,692.0,70.0,1.9,15.0,300.0,547.02,446.54
2016,10,28,8,45,729.5,72.5,1.95,16.0,345.0,607.4,492.15
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,672.75,538.68
2016,10,28,9,15,789.0,78.0,1.95,17.5,430.0,727.63,575.63
2016,10,28,9,30,811.0,81.0,1.9,18.0,470.0,781.86,611.13
2016,10,28,9,45,829.5,82.0,1.85,18.5,504.5,829.74,641.26
2016,10,28,10,0,848.0,83.0,1.8,19.0,539.0,876.03,669.64
2016,10,28,10,15,858.5,84.5,1.75,19.0,567.0,913.71,692.93
2016,10,28,10,30,869.0,86.0,1.7,19.0,595.0,937.58,706.8
2016,10,28,10,45,876.5,87.0,1.7,19.5,615.5,965.87,723.0
2016,10,28,11,0,884.0,88.0,1.7,20.0,636.0,991.11,737.07
2016,10,28,11,15,888.0,89.0,1.65,20.5,649.0,1009.64,746.04
2016,10,28,11,30,892.0,90.0,1.6,21.0,662.0,1024.75,752.9
2016,10,28,11,45,893.0,90.5,1.55,21.5,666.5,1032.68,755.25
2016,10,28,12,0,894.0,91.0,1.5,22.0,671.0,1037.01,755.52
2016,10,28,12,15,892.5,90.5,1.4,22.0,668.0,1033.96,751.89
2016,10,28,12,30,891.0,90.0,1.3,22.0,665.0,1027.29,746.19
2016,10,28,12,45,886.0,90.0,1.25,22.5,653.5,1014.13,736.03
2016,10,28,13,0,881.0,90.0,1.2,23.0,642.0,997.54,723.96
2016,10,28,13,15,874.5,89.0,1.1,23.0,623.0,974.96,708.78
2016,10,28,13,30,868.0,88.0,1.0,23.0,604.0,949.24,691.75
2016,10,28,13,45,857.0,86.5,0.9,23.0,577.5,926.72,676.88
2016,10,28,14,0,846.0,85.0,0.8,23.0,551.0,890.02,652.85
2016,10,28,14,15,831.5,83.0,0.75,23.0,518.0,847.24,625.84
2016,10,28,14,30,817.0,81.0,0.7,23.0,485.0,802.52,597.36
2016,10,28,14,45,796.0,78.5,0.65,23.0,446.5,750.33,563.51
2016,10,28,15,0,775.0,76.0,0.6,23.0,408.0,697.27,528.56
2016,10,28,15,15,746.5,72.5,0.55,22.5,364.5,637.15,488.87
2016,10,28,15,30,718.0,69.0,0.5,22.0,321.0,577.47,446.73
2016,10,28,15,45,677.5,64.0,0.5,22.0,275.0,512.84,398.78
2016,10,28,16,0,637.0,59.0,0.5,22.0,229.0,447.64,348.53
2016,10,28,16,15,573.5,52.5,0.55,21.0,182.0,372.04,289.7
2016,10,28,16,30,510.0,46.0,0.6,20.0,135.0,302.37,232.61
2016,10,28,16,45,407.0,36.0,0.7,19.5,92.5,220.07,163.27
2016,10,28,17,0,304.0,26.0,0.8,19.0,50.0,146.89,86.98
2016,10,28,17,15,152.0,13.0,0.85,18.0,25.0,51.89,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,10.0,1.0,9.5,13.5,25.36,0.0
2016,10,29,7,0,141.0,20.0,1.0,10.0,27.0,74.64,0.0
2016,10,29,7,15,251.5,34.5,1.2,10.5,65.0,148.26,108.79
2016,10,29,7,30,362.0,49.0,1.4,11.0,103.0,226.86,180.24
2016,10,29,7,45,441.0,58.5,1.6,12.0,148.5,298.23,242.99
2016,10,29,8,0,520.0,68.0,1.8,13.0,194.0,377.49,310.5
2016,10,29,8,15,569.5,75.0,1.9,13.5,239.5,444.33,366.39
2016,10,29,8,30,619.0,82.0,2.0,14.0,285.0,514.92,423.32
2016,10,29,8,45,662.5,85.0,2.15,15.0,330.0,580.3,473.76
2016,10,29,9,0,706.0,88.0,2.3,16.0,375.0,647.8,524.07
2016,10,29,9,15,730.0,91.5,2.45,16.5,414.5,702.45,562.86
2016,10,29,9,30,754.0,95.0,2.6,17.0,454.0,756.82,600.8
2016,10,29,9,45,796.0,89.5,2.8,18.0,492.5,810.85,636.95
2016,10,29,10,0,838.0,84.0,3.0,19.0,531.0,869.24,675.52
2016,10,29,10,15,849.0,85.5,3.05,19.5,558.5,907.05,699.3
2016,10,29,10,30,860.0,87.0,3.1,20.0,586.0,942.35,721.29
2016,10,29,10,45,866.5,88.5,3.2,21.0,606.5,958.74,729.22
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,983.37,742.93
2016,10,29,11,15,877.5,90.5,3.3,22.0,640.0,1001.61,754.37
2016,10,29,11,30,882.0,91.0,3.3,22.0,653.0,1016.49,763.72
2016,10,29,11,45,882.5,92.0,3.3,22.5,657.5,1024.42,767.11
2016,10,29,12,0,883.0,93.0,3.3,23.0,662.0,1028.79,768.33
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.0,1026.25,764.75
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,1020.14,759.05
2016,10,29,12,45,880.5,90.0,3.15,24.5,645.5,1009.2,750.36
2016,10,29,13,0,880.0,88.0,3.1,25.0,635.0,994.76,739.58
2016,10,29,13,15,873.5,87.0,3.05,25.0,616.5,972.2,725.01
2016,10,29,13,30,867.0,86.0,3.0,25.0,598.0,946.51,708.5
2016,10,29,13,45,857.5,84.5,3.0,25.0,572.0,914.45,688.1
2016,10,29,14,0,848.0,83.0,3.0,25.0,546.0,890.05,672.92
2016,10,29,14,15,834.0,81.0,2.9,25.0,513.5,847.68,644.59
2016,10,29,14,30,820.0,79.0,2.8,25.0,481.0,803.34,614.81
2016,10,29,14,45,800.5,76.0,2.75,25.0,442.5,751.69,579.84
2016,10,29,15,0,781.0,73.0,2.7,25.0,404.0,699.06,543.64
2016,10,29,15,15,753.0,69.5,2.5,24.5,361.0,639.12,501.69
2016,10,29,15,30,725.0,66.0,2.3,24.0,318.0,579.58,457.54
2016,10,29,15,45,684.0,61.0,2.1,23.5,272.0,511.15,404.89
2016,10,29,16,0,643.0,56.0,1.9,23.0,226.0,448.38,354.64
2016,10,29,16,15,579.0,49.5,1.8,22.0,179.0,372.29,293.1
2016,10,29,16,30,515.0,43.0,1.7,21.0,132.0,302.25,233.99
2016,10,29,16,45,408.0,33.5,1.65,20.0,89.5,218.69,162.52
2016,10,29,17,0,301.0,24.0,1.6,19.0,47.0,143.69,80.3
2016,10,29,17,15,150.5,12.0,1.65,18.5,23.5,50.92,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,32.22,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,91.91,0.0
2016,10,30,7,15,326.0,29.5,1.1,12.5,66.5,172.77,124.51
2016,10,30,7,30,451.0,41.0,1.3,13.0,106.0,258.38,202.99
2016,10,30,7,45,526.0,48.5,1.5,14.0,152.5,330.08,266.08
2016,10,30,8,0,601.0,56.0,1.7,15.0,199.0,409.3,333.19
2016,10,30,8,15,503.5,80.5,1.65,15.5,218.0,411.73,336.75
2016,10,30,8,30,406.0,105.0,1.6,16.0,237.0,397.78,325.79
