Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,45,583.5,89.5,1.6,17.0,309.0,531.77,431.15
2016,10,30,9,0,761.0,74.0,1.6,18.0,381.0,669.11,532.27
2016,10,30,9,15,784.0,77.0,1.7,19.0,420.5,724.44,568.5
2016,10,30,9,30,807.0,80.0,1.8,20.0,460.0,779.22,604.18
2016,10,30,9,45,673.0,123.0,1.95,21.0,456.0,750.07,580.71
2016,10,30,10,0,539.0,166.0,2.1,22.0,452.0,692.77,537.2
2016,10,30,10,15,364.5,216.0,2.25,22.5,413.5,583.39,454.12
2016,10,30,10,30,190.0,266.0,2.4,23.0,375.0,464.06,361.19
2016,10,30,10,45,307.5,253.5,2.55,24.0,438.0,589.97,455.89
2016,10,30,11,0,425.0,241.0,2.7,25.0,501.0,720.18,548.69
2016,10,30,11,15,504.0,218.5,2.75,25.0,533.0,782.82,593.41
2016,10,30,11,30,583.0,196.0,2.8,25.0,565.0,844.08,637.03
2016,10,30,11,45,738.0,143.5,2.85,25.5,614.0,959.33,713.18
2016,10,30,12,0,893.0,91.0,2.9,26.0,663.0,1037.23,762.28
2016,10,30,12,15,700.5,157.5,2.95,26.0,605.0,938.46,696.88
2016,10,30,12,30,508.0,224.0,3.0,26.0,547.0,801.45,603.22
2016,10,30,12,45,467.0,234.0,3.05,26.0,527.0,765.63,578.94
2016,10,30,13,0,426.0,244.0,3.1,26.0,507.0,728.26,552.6
2016,10,30,13,15,432.0,234.0,3.05,26.0,494.0,715.03,544.13
2016,10,30,13,30,438.0,224.0,3.0,26.0,481.0,699.65,534.01
2016,10,30,13,45,399.5,221.5,2.95,26.0,448.0,627.39,482.68
2016,10,30,14,0,361.0,219.0,2.9,26.0,415.0,578.24,447.17
2016,10,30,14,15,401.0,196.0,2.7,25.5,401.0,595.0,461.3
2016,10,30,14,30,441.0,173.0,2.5,25.0,387.0,587.92,457.97
2016,10,30,14,45,457.0,154.0,2.4,25.0,360.5,561.37,439.3
2016,10,30,15,0,473.0,135.0,2.3,25.0,334.0,532.01,418.3
2016,10,30,15,15,592.0,101.5,2.1,24.5,323.5,564.91,444.71
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,573.24,451.58
2016,10,30,15,45,670.0,63.0,1.75,23.5,267.0,508.83,401.69
2016,10,30,16,0,629.0,58.0,1.6,23.0,221.0,443.77,350.07
2016,10,30,16,15,563.0,51.0,1.5,22.0,174.5,366.75,288.02
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,296.0,228.55
2016,10,30,16,45,388.5,33.5,1.35,20.0,85.5,211.74,156.6
2016,10,30,17,0,280.0,23.0,1.3,19.0,43.0,135.29,69.43
2016,10,30,17,15,140.0,11.5,1.3,18.5,21.5,47.85,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,17.54,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,54.12,0.0
2016,10,31,7,15,185.0,35.5,1.95,13.5,57.5,127.23,90.17
2016,10,31,7,30,287.0,53.0,2.2,14.0,93.0,200.29,157.41
2016,10,31,7,45,361.0,65.5,2.5,15.0,136.5,266.15,215.29
2016,10,31,8,0,435.0,78.0,2.8,16.0,180.0,340.18,278.55
2016,10,31,8,15,487.0,87.5,2.85,16.5,225.0,405.28,333.19
2016,10,31,8,30,539.0,97.0,2.9,17.0,270.0,480.12,393.62
2016,10,31,8,45,580.5,103.0,2.95,17.5,313.5,544.35,443.92
2016,10,31,9,0,622.0,109.0,3.0,18.0,357.0,610.64,494.29
2016,10,31,9,15,649.0,114.0,2.9,18.5,396.0,666.31,534.53
2016,10,31,9,30,676.0,119.0,2.8,19.0,435.0,722.07,572.68
2016,10,31,9,45,699.0,121.5,2.7,19.5,469.5,771.43,605.14
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,819.85,636.16
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.0,858.85,661.18
2016,10,31,10,30,749.0,130.0,2.4,20.0,558.0,895.81,684.48
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.0,923.7,699.98
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,948.82,713.48
2016,10,31,11,15,458.0,216.5,2.1,21.0,496.0,735.16,562.41
2016,10,31,11,30,154.0,297.0,2.0,21.0,394.0,475.97,368.14
2016,10,31,11,45,190.5,297.5,1.9,21.5,418.5,514.72,398.22
2016,10,31,12,0,227.0,298.0,1.8,22.0,443.0,553.18,425.76
2016,10,31,12,15,150.0,291.5,1.7,22.0,387.0,466.48,359.66
2016,10,31,12,30,73.0,285.0,1.6,22.0,331.0,355.48,275.02
2016,10,31,12,45,416.0,211.0,1.5,22.0,466.5,689.76,528.81
2016,10,31,13,0,759.0,137.0,1.4,22.0,602.0,953.25,706.36
2016,10,31,13,15,573.0,186.0,1.4,22.0,531.0,801.23,602.64
2016,10,31,13,30,387.0,235.0,1.4,22.0,460.0,641.95,490.52
2016,10,31,13,45,532.0,188.5,1.4,22.0,483.0,737.39,562.71
2016,10,31,14,0,677.0,142.0,1.4,22.0,506.0,810.38,614.05
2016,10,31,14,15,657.5,138.0,1.45,22.0,473.5,765.43,584.05
2016,10,31,14,30,638.0,134.0,1.5,22.0,441.0,719.3,554.02
2016,10,31,14,45,486.5,146.0,1.6,22.0,369.5,576.87,451.9
2016,10,31,15,0,335.0,158.0,1.7,22.0,298.0,436.26,346.7
2016,10,31,15,15,297.5,150.0,1.75,21.5,264.0,386.13,309.42
2016,10,31,15,30,260.0,142.0,1.8,21.0,230.0,339.05,272.89
2016,10,31,15,45,228.5,124.5,1.85,20.5,193.5,287.67,232.17
2016,10,31,16,0,197.0,107.0,1.9,20.0,157.0,239.32,192.71
2016,10,31,16,15,161.0,87.0,1.8,19.5,122.0,188.81,150.38
2016,10,31,16,30,125.0,67.0,1.7,19.0,87.0,133.58,103.56
2016,10,31,16,45,74.5,45.5,1.65,18.5,56.5,84.04,60.88
2016,10,31,17,0,24.0,24.0,1.6,18.0,26.0,31.11,10.66
2016,10,31,17,15,12.0,12.0,1.7,17.5,13.0,12.79,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,6.29,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,12.59,0.0
2016,11,1,7,15,93.5,37.0,1.05,11.5,50.0,88.73,61.42
2016,11,1,7,30,187.0,58.0,1.1,12.0,84.0,156.64,123.19
2016,11,1,7,45,264.5,74.0,1.2,12.5,126.5,220.56,179.13
2016,11,1,8,0,342.0,90.0,1.3,13.0,169.0,304.13,250.05
2016,11,1,8,15,393.5,102.0,1.3,13.5,212.0,366.9,302.31
2016,11,1,8,30,445.0,114.0,1.3,14.0,255.0,434.36,356.58
2016,11,1,8,45,494.0,120.0,1.35,14.5,298.0,497.74,406.18
2016,11,1,9,0,543.0,126.0,1.4,15.0,341.0,564.44,456.8
2016,11,1,9,15,271.5,120.5,1.45,15.5,228.0,350.62,287.39
2016,11,1,9,30,0.0,115.0,1.5,16.0,115.0,92.13,71.45
2016,11,1,9,45,0.0,110.0,1.55,16.5,110.0,87.07,67.37
2016,11,1,10,0,0.0,105.0,1.6,17.0,105.0,82.33,63.18
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,103.25,80.29
2016,11,1,10,30,0.0,153.0,1.7,17.0,153.0,124.74,97.68
2016,11,1,10,45,0.0,158.5,1.8,17.5,158.5,129.41,101.11
2016,11,1,11,0,0.0,164.0,1.9,18.0,164.0,134.17,104.65
2016,11,1,11,15,21.5,214.5,1.95,18.0,228.5,203.68,161.27
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,302.31,239.24
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,305.5,240.89
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,308.76,243.01
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,307.17,241.75
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,305.64,240.59
2016,11,1,12,45,79.5,275.0,2.15,19.5,324.0,351.01,276.65
2016,11,1,13,0,115.0,283.0,2.2,20.0,353.0,395.79,311.58
2016,11,1,13,15,65.5,246.5,2.2,20.0,286.0,303.37,239.21
2016,11,1,13,30,16.0,210.0,2.2,20.0,219.0,194.74,152.76
2016,11,1,13,45,21.5,208.5,2.2,20.0,220.5,199.07,156.95
2016,11,1,14,0,27.0,207.0,2.2,20.0,222.0,203.33,160.81
2016,11,1,14,15,19.0,188.0,2.2,20.0,198.5,177.69,140.31
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,152.77,120.3
2016,11,1,14,45,38.5,169.5,2.2,20.0,186.0,192.08,153.29
2016,11,1,15,0,66.0,170.0,2.2,20.0,197.0,215.04,172.73
2016,11,1,15,15,57.0,153.0,2.1,19.5,174.5,189.16,152.04
2016,11,1,15,30,48.0,136.0,2.0,19.0,152.0,164.28,131.96
2016,11,1,15,45,39.5,116.5,1.9,19.0,128.0,137.66,109.91
2016,11,1,16,0,31.0,97.0,1.8,19.0,104.0,112.01,88.33
2016,11,1,16,15,20.0,76.5,1.6,18.5,81.0,84.74,65.24
2016,11,1,16,30,9.0,56.0,1.4,18.0,58.0,53.04,38.31
2016,11,1,16,45,4.5,36.5,1.2,17.5,37.5,33.09,20.91
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,12.97,0.34
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,6.69,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,40.38,0.0
2016,11,2,7,15,203.5,31.0,1.4,12.0,54.0,130.01,89.2
2016,11,2,7,30,315.0,47.0,1.6,13.0,89.0,207.02,162.4
2016,11,2,7,45,397.0,57.5,1.8,14.0,133.0,278.47,225.16
2016,11,2,8,0,479.0,68.0,2.0,15.0,177.0,358.26,293.06
2016,11,2,8,15,531.0,76.0,2.0,15.5,221.5,425.7,349.27
2016,11,2,8,30,583.0,84.0,2.0,16.0,266.0,497.18,406.59
2016,11,2,8,45,624.0,88.5,2.0,17.0,309.5,560.99,455.09
2016,11,2,9,0,665.0,93.0,2.0,18.0,353.0,626.77,503.19
2016,11,2,9,15,690.5,97.0,2.0,18.5,391.5,681.49,541.36
2016,11,2,9,30,716.0,101.0,2.0,19.0,430.0,736.14,578.26
2016,11,2,9,45,736.5,103.5,2.0,20.0,464.0,784.31,608.54
2016,11,2,10,0,757.0,106.0,2.0,21.0,498.0,831.35,637.33
2016,11,2,10,15,769.5,108.5,1.85,21.5,525.0,869.59,659.22
2016,11,2,10,30,782.0,111.0,1.7,22.0,552.0,899.19,674.77
2016,11,2,10,45,791.5,112.5,1.6,23.0,572.5,928.66,689.2
2016,11,2,11,0,801.0,114.0,1.5,24.0,593.0,955.36,701.45
2016,11,2,11,15,806.0,115.0,1.35,24.0,605.5,974.05,710.28
2016,11,2,11,30,811.0,116.0,1.2,24.0,618.0,989.53,716.95
2016,11,2,11,45,813.5,116.0,1.05,24.5,623.0,998.03,717.68
2016,11,2,12,0,816.0,116.0,0.9,25.0,628.0,1003.12,716.28
2016,11,2,12,15,814.5,115.5,0.8,25.0,625.0,1000.12,712.31
2016,11,2,12,30,813.0,115.0,0.7,25.0,622.0,993.7,706.44
2016,11,2,12,45,802.0,117.0,0.6,25.5,609.5,977.12,693.13
2016,11,2,13,0,791.0,119.0,0.5,26.0,597.0,957.37,678.21
2016,11,2,13,15,783.0,117.5,0.5,26.0,578.5,933.75,664.57
2016,11,2,13,30,775.0,116.0,0.5,26.0,560.0,914.36,653.67
2016,11,2,13,45,763.0,113.5,0.55,26.0,534.5,880.16,634.37
2016,11,2,14,0,751.0,111.0,0.6,26.0,509.0,843.7,613.55
2016,11,2,14,15,733.5,108.0,0.6,26.0,477.0,799.79,586.69
2016,11,2,14,30,716.0,105.0,0.6,26.0,445.0,754.45,558.56
2016,11,2,14,45,692.5,101.0,0.65,26.0,407.0,701.99,525.81
2016,11,2,15,0,669.0,97.0,0.7,26.0,369.0,649.16,491.94
2016,11,2,15,15,635.5,91.5,0.65,25.5,327.5,587.47,449.51
2016,11,2,15,30,602.0,86.0,0.6,25.0,286.0,526.99,406.38
2016,11,2,15,45,558.5,78.0,0.6,24.5,242.0,459.31,356.68
2016,11,2,16,0,515.0,70.0,0.6,24.0,198.0,394.66,307.13
2016,11,2,16,15,445.5,60.0,0.65,23.0,153.5,318.24,247.14
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,248.53,189.91
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,170.99,123.6
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,96.73,27.51
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,33.47,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.0,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,132.0,14.0,1.1,13.0,19.0,52.2,0.0
2016,11,3,7,15,259.0,27.0,1.3,13.5,55.0,146.92,97.72
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,232.39,181.04
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,302.09,242.83
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,379.35,308.77
2016,11,3,8,15,585.5,64.5,2.0,16.5,222.5,446.68,364.79
2016,11,3,8,30,636.0,71.0,2.0,17.0,267.0,517.9,421.66
2016,11,3,8,45,522.5,102.0,2.0,17.5,279.0,498.65,405.43
2016,11,3,9,0,409.0,133.0,2.0,18.0,291.0,474.88,384.87
2016,11,3,9,15,577.5,111.0,2.15,19.0,360.0,609.32,488.54
2016,11,3,9,30,746.0,89.0,2.3,20.0,429.0,742.29,583.34
2016,11,3,9,45,524.0,152.0,2.5,21.0,399.5,647.68,510.3
2016,11,3,10,0,302.0,215.0,2.7,22.0,370.0,519.02,408.97
2016,11,3,10,15,548.0,159.0,2.7,22.5,458.5,713.23,556.37
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,902.09,685.33
2016,11,3,10,45,803.0,104.0,2.75,23.5,567.0,930.66,701.15
2016,11,3,11,0,812.0,105.0,2.8,24.0,587.0,956.42,716.48
2016,11,3,11,15,817.0,106.0,2.75,24.0,600.0,975.2,727.72
2016,11,3,11,30,822.0,107.0,2.7,24.0,613.0,990.76,736.96
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.0,999.28,740.7
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,1004.39,742.4
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,1001.88,740.27
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,995.93,736.13
2016,11,3,12,45,650.5,163.5,2.55,25.5,562.0,885.69,661.38
2016,11,3,13,0,476.0,221.0,2.5,26.0,507.0,756.01,570.1
2016,11,3,13,15,622.5,167.5,2.45,26.0,529.5,840.51,632.02
2016,11,3,13,30,769.0,114.0,2.4,26.0,552.0,906.78,676.48
2016,11,3,13,45,758.5,111.0,2.4,26.0,526.5,873.56,654.5
2016,11,3,14,0,748.0,108.0,2.4,26.0,501.0,838.03,631.76
2016,11,3,14,15,602.5,135.0,2.3,25.5,439.0,716.02,548.87
2016,11,3,14,30,457.0,162.0,2.2,25.0,377.0,592.2,460.13
2016,11,3,14,45,368.5,161.5,2.15,25.0,325.5,482.94,379.65
2016,11,3,15,0,280.0,161.0,2.1,25.0,274.0,400.7,316.74
2016,11,3,15,15,262.0,146.0,1.9,24.5,242.5,358.7,285.05
2016,11,3,15,30,244.0,131.0,1.7,24.0,211.0,317.89,253.39
2016,11,3,15,45,373.0,100.0,1.5,23.5,201.5,364.09,290.16
2016,11,3,16,0,502.0,69.0,1.3,23.0,192.0,387.02,306.16
2016,11,3,16,15,430.5,59.0,1.25,22.0,148.0,310.25,243.66
2016,11,3,16,30,359.0,49.0,1.2,21.0,104.0,240.43,185.17
2016,11,3,16,45,255.5,35.0,1.15,20.5,67.0,161.31,116.5
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,87.16,14.84
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,29.83,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,50.81,0.0
2016,11,4,7,15,262.0,27.0,3.65,13.0,54.5,147.31,95.14
2016,11,4,7,30,397.0,40.0,3.7,13.0,91.0,237.61,186.42
2016,11,4,7,45,498.5,46.5,3.8,13.5,138.0,318.66,259.11
2016,11,4,8,0,600.0,53.0,3.9,14.0,185.0,409.76,338.17
2016,11,4,8,15,651.5,58.0,4.0,14.5,231.5,479.1,397.53
2016,11,4,8,30,703.0,63.0,4.1,15.0,278.0,548.68,455.09
2016,11,4,8,45,748.5,64.5,4.25,15.5,324.0,617.31,510.11
2016,11,4,9,0,794.0,66.0,4.4,16.0,370.0,687.89,563.27
2016,11,4,9,15,817.5,69.0,4.35,16.0,410.5,744.7,604.65
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,800.96,644.76
2016,11,4,9,45,869.5,70.0,4.3,16.5,488.0,845.09,674.25
2016,11,4,10,0,898.0,68.0,4.3,17.0,525.0,896.77,708.78
2016,11,4,10,15,909.5,69.5,4.2,17.0,553.5,935.97,734.72
2016,11,4,10,30,921.0,71.0,4.1,17.0,582.0,972.57,758.6
2016,11,4,10,45,929.5,71.5,4.05,17.5,603.5,1002.16,776.24
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,1028.59,791.64
2016,11,4,11,15,943.0,72.5,3.95,18.0,638.5,1048.17,803.84
2016,11,4,11,30,948.0,73.0,3.9,18.0,652.0,1064.19,813.74
2016,11,4,11,45,951.0,72.5,3.85,18.5,657.5,1073.23,817.48
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,1078.49,818.88
2016,11,4,12,15,953.5,72.0,3.7,19.0,660.0,1076.99,817.08
2016,11,4,12,30,953.0,72.0,3.6,19.0,657.0,1071.68,812.94
2016,11,4,12,45,952.5,70.0,3.55,19.5,646.5,1060.02,803.6
2016,11,4,13,0,952.0,68.0,3.5,20.0,636.0,1044.61,791.99
2016,11,4,13,15,946.0,67.5,3.4,20.0,617.0,1022.05,776.85
2016,11,4,13,30,940.0,67.0,3.3,20.0,598.0,996.12,759.57
2016,11,4,13,45,932.0,65.0,3.25,20.0,571.5,963.15,737.92
2016,11,4,14,0,924.0,63.0,3.2,20.0,545.0,927.23,714.24
2016,11,4,14,15,910.5,61.5,3.1,19.5,512.0,884.39,686.57
2016,11,4,14,30,897.0,60.0,3.0,19.0,479.0,839.4,657.06
2016,11,4,14,45,879.5,58.0,2.95,19.0,439.5,788.67,622.08
2016,11,4,15,0,862.0,56.0,2.9,19.0,400.0,736.67,585.61
2016,11,4,15,15,834.5,53.5,2.7,18.5,356.0,675.92,542.18
2016,11,4,15,30,807.0,51.0,2.5,18.0,312.0,615.48,497.6
2016,11,4,15,45,766.0,47.5,2.35,18.0,265.0,551.2,445.75
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,483.31,389.37
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,403.82,322.82
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,330.11,258.24
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,238.4,174.65
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,152.09,9.79
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,57.91,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,79.78,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.0,179.03,113.78
2016,11,5,7,30,519.0,33.0,1.7,6.0,97.0,279.28,222.52
2016,11,5,7,45,598.0,39.5,1.85,7.0,144.5,356.27,293.52
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,440.66,367.47
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,511.47,427.77
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,585.48,487.82
2016,11,5,8,45,805.0,58.0,1.85,10.0,333.0,649.41,536.07
2016,11,5,9,0,837.0,61.0,1.8,11.0,378.0,714.14,581.11
2016,11,5,9,15,858.5,63.5,1.65,11.5,419.0,762.7,612.7
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,817.48,647.61
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,865.15,675.5
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,911.0,701.17
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,949.66,722.04
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,985.63,740.2
2016,11,5,10,45,940.0,73.0,0.75,14.5,607.5,1014.64,752.76
2016,11,5,11,0,947.0,74.0,0.6,15.0,628.0,1040.41,762.82
2016,11,5,11,15,951.0,74.5,0.5,15.0,641.5,1059.11,770.89
2016,11,5,11,30,955.0,75.0,0.4,15.0,655.0,1074.2,776.81
2016,11,5,11,45,956.5,75.0,0.3,15.5,659.5,1082.39,777.24
2016,11,5,12,0,958.0,75.0,0.2,16.0,664.0,1086.78,775.77
2016,11,5,12,15,956.5,75.0,0.25,16.0,661.0,1084.27,775.37
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,1077.94,773.02
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,1065.56,765.79
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,1049.48,756.54
2016,11,5,13,15,943.0,72.0,0.45,17.0,615.5,1025.38,743.85
2016,11,5,13,30,936.0,71.0,0.5,17.0,596.0,997.95,729.17
2016,11,5,13,45,925.5,70.0,0.55,17.5,569.5,964.09,708.99
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,927.43,686.91
2016,11,5,14,15,901.0,67.5,0.6,17.5,509.5,884.5,661.96
2016,11,5,14,30,887.0,66.0,0.6,17.0,476.0,839.48,635.2
2016,11,5,14,45,865.5,64.0,0.6,17.0,436.0,785.99,600.94
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,738.97,570.49
2016,11,5,15,15,815.5,59.0,0.55,16.5,352.0,676.9,528.74
2016,11,5,15,30,787.0,56.0,0.5,16.0,308.0,615.16,485.35
2016,11,5,15,45,743.0,52.0,0.5,16.0,261.0,543.3,430.97
2016,11,5,16,0,699.0,48.0,0.5,16.0,214.0,474.04,376.16
2016,11,5,16,15,630.0,42.0,0.55,15.0,166.0,392.75,311.06
2016,11,5,16,30,561.0,36.0,0.6,14.0,118.0,317.59,247.34
2016,11,5,16,45,438.0,27.0,0.65,13.5,76.0,224.91,163.26
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,137.65,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,52.34,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,81.32,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.0,181.89,109.5
2016,11,6,7,30,535.0,31.0,2.0,5.0,95.0,285.06,227.45
2016,11,6,7,45,617.5,36.5,2.2,6.0,143.0,363.37,300.61
2016,11,6,8,0,700.0,42.0,2.4,7.0,191.0,449.4,376.75
2016,11,6,8,15,747.5,46.0,2.25,7.5,239.0,520.24,437.47
2016,11,6,8,30,795.0,50.0,2.1,8.0,287.0,594.26,497.68
2016,11,6,8,45,828.0,52.5,1.95,9.0,332.5,652.73,541.18
2016,11,6,9,0,861.0,55.0,1.8,10.0,378.0,717.68,585.96
2016,11,6,9,15,882.0,57.0,1.85,11.0,419.0,773.16,623.45
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,827.79,659.31
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,876.03,688.98
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,922.43,716.68
2016,11,6,10,15,946.5,62.0,2.05,15.5,558.5,961.14,739.59
2016,11,6,10,30,957.0,63.0,2.0,16.0,587.0,997.08,760.32
2016,11,6,10,45,963.5,64.0,2.0,16.5,608.0,1026.14,776.86
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,1051.86,791.19
2016,11,6,11,15,974.0,65.5,1.95,17.5,642.0,1070.9,800.45
2016,11,6,11,30,978.0,66.0,1.9,18.0,655.0,1086.25,807.41
2016,11,6,11,45,978.5,66.0,1.85,18.5,660.0,1093.58,809.31
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,1097.01,808.95
2016,11,6,12,15,978.0,66.0,1.75,19.0,661.5,1095.01,806.86
2016,11,6,12,30,977.0,66.0,1.7,19.0,658.0,1089.11,802.53
2016,11,6,12,45,973.0,66.0,1.7,19.0,646.5,1076.33,794.84
2016,11,6,13,0,969.0,66.0,1.7,19.0,635.0,1059.8,784.98
2016,11,6,13,15,963.0,65.0,1.65,19.0,616.0,1036.39,770.02
2016,11,6,13,30,957.0,64.0,1.6,19.0,597.0,1009.53,752.99
2016,11,6,13,45,947.0,63.0,1.55,19.5,570.0,975.66,730.04
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,938.9,705.27
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,895.32,678.49
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,849.58,649.9
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,796.9,615.4
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,743.08,579.4
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,681.36,536.36
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,620.04,492.33
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,554.65,441.82
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,485.75,386.59
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.0,404.56,320.61
2016,11,6,16,30,591.0,33.0,0.9,15.0,117.0,329.44,256.07
2016,11,6,16,45,465.0,24.5,0.95,14.5,74.5,234.55,168.33
2016,11,6,17,0,339.0,16.0,1.0,14.0,32.0,144.65,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.0,55.3,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.0,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,174.0,11.0,2.1,5.0,14.0,63.83,0.0
2016,11,7,7,15,327.5,21.0,2.25,5.5,51.0,164.58,91.04
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,262.06,208.11
2016,11,7,7,45,564.0,37.5,2.55,7.0,133.5,338.75,279.9
2016,11,7,8,0,647.0,44.0,2.7,8.0,179.0,423.38,354.85
2016,11,7,8,15,696.5,48.5,2.75,8.5,225.5,493.39,415.76
2016,11,7,8,30,746.0,53.0,2.8,9.0,272.0,566.84,476.98
2016,11,7,8,45,779.0,56.0,2.85,10.0,316.5,630.03,526.4
2016,11,7,9,0,812.0,59.0,2.9,11.0,361.0,694.21,573.09
2016,11,7,9,15,834.0,61.5,2.9,11.5,401.0,741.96,606.69
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,796.1,644.33
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.0,843.25,675.94
2016,11,7,10,0,889.0,67.0,2.9,13.0,509.0,888.69,705.78
2016,11,7,10,15,900.5,68.5,2.8,13.5,537.5,927.54,729.65
2016,11,7,10,30,912.0,70.0,2.7,14.0,566.0,963.83,751.33
2016,11,7,10,45,919.0,71.0,2.65,14.5,586.5,992.34,767.79
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,1017.69,782.04
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,1037.08,793.69
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,1052.96,803.11
2016,11,7,11,45,938.5,73.5,2.45,15.5,639.5,1062.69,807.03
2016,11,7,12,0,941.0,74.0,2.4,16.0,645.0,1068.72,808.68
2016,11,7,12,15,940.5,73.5,2.35,16.0,642.0,1066.64,806.66
2016,11,7,12,30,940.0,73.0,2.3,16.0,639.0,1060.82,802.43
2016,11,7,12,45,937.5,72.5,2.3,16.5,628.5,1049.27,793.74
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,1034.09,782.88
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,1011.3,767.98
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,985.2,751.02
2016,11,7,13,45,914.0,69.0,2.2,17.0,554.5,953.15,730.63
2016,11,7,14,0,905.0,68.0,2.2,17.0,528.0,918.28,708.26
2016,11,7,14,15,890.5,66.0,2.15,17.0,495.5,874.69,679.17
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,829.09,648.43
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,777.34,613.28
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,732.01,582.14
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,669.7,537.3
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,607.84,491.19
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.0,536.27,434.47
2016,11,7,16,0,688.0,46.0,1.3,15.0,204.0,467.38,377.69
2016,11,7,16,15,616.5,40.0,1.2,14.0,157.5,385.44,309.44
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,309.97,243.43
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,214.38,153.76
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,123.99,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,47.04,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,85.5,5.0,1.0,4.0,6.5,0.0,0.0
2016,11,8,7,0,171.0,10.0,1.0,4.0,13.0,62.28,0.0
2016,11,8,7,15,330.5,20.0,1.1,5.0,49.5,160.44,79.09
2016,11,8,7,30,490.0,30.0,1.2,6.0,86.0,265.48,208.79
2016,11,8,7,45,451.0,46.0,1.3,7.5,116.0,297.08,243.43
2016,11,8,8,0,412.0,62.0,1.4,9.0,146.0,318.97,265.5
2016,11,8,8,15,451.0,71.5,1.5,9.5,184.5,376.57,315.73
2016,11,8,8,30,490.0,81.0,1.6,10.0,223.0,437.12,366.35
2016,11,8,8,45,529.5,88.5,1.7,11.0,264.0,498.6,415.3
2016,11,8,9,0,569.0,96.0,1.8,12.0,305.0,562.28,464.22
2016,11,8,9,15,712.5,81.0,1.85,12.5,372.0,682.97,555.13
2016,11,8,9,30,856.0,66.0,1.9,13.0,439.0,799.05,637.5
2016,11,8,9,45,858.5,72.5,2.0,13.5,471.0,849.73,671.01
2016,11,8,10,0,861.0,79.0,2.1,14.0,503.0,889.18,696.76
2016,11,8,10,15,746.0,110.5,2.1,14.5,493.0,853.27,668.49
2016,11,8,10,30,631.0,142.0,2.1,15.0,483.0,801.16,629.55
2016,11,8,10,45,628.5,149.5,2.15,15.5,499.5,822.55,643.66
2016,11,8,11,0,626.0,157.0,2.2,16.0,516.0,841.2,655.12
2016,11,8,11,15,565.0,182.5,2.2,16.5,512.0,808.54,630.07
2016,11,8,11,30,504.0,208.0,2.2,17.0,508.0,782.38,608.74
2016,11,8,11,45,370.5,243.0,2.2,17.5,464.5,665.17,520.59
2016,11,8,12,0,237.0,278.0,2.2,18.0,421.0,546.56,429.72
2016,11,8,12,15,255.5,273.5,2.15,18.0,427.0,584.6,458.65
2016,11,8,12,30,274.0,269.0,2.1,18.0,433.0,596.79,467.82
2016,11,8,12,45,227.0,269.0,2.05,18.5,403.5,522.61,411.21
2016,11,8,13,0,180.0,269.0,2.0,19.0,374.0,473.41,372.83
2016,11,8,13,15,292.0,241.5,1.95,19.0,405.0,570.99,449.19
2016,11,8,13,30,404.0,214.0,1.9,19.0,436.0,639.71,502.13
2016,11,8,13,45,355.0,212.5,1.9,19.5,401.0,582.36,458.23
2016,11,8,14,0,306.0,211.0,1.9,20.0,366.0,526.43,415.86
2016,11,8,14,15,245.5,203.5,1.7,19.5,322.5,455.25,361.97
2016,11,8,14,30,185.0,196.0,1.5,19.0,279.0,368.68,295.5
2016,11,8,14,45,174.5,181.5,1.3,18.5,254.5,337.83,272.29
2016,11,8,15,0,164.0,167.0,1.1,18.0,230.0,307.63,248.9
2016,11,8,15,15,157.5,148.0,1.1,17.0,203.0,275.39,224.46
2016,11,8,15,30,151.0,129.0,1.1,16.0,176.0,243.58,199.63
2016,11,8,15,45,137.0,109.5,1.15,15.5,147.0,206.95,169.62
2016,11,8,16,0,123.0,90.0,1.2,15.0,118.0,171.6,139.8
2016,11,8,16,15,103.5,70.0,1.25,14.5,90.0,134.01,107.3
2016,11,8,16,30,84.0,50.0,1.3,14.0,62.0,98.14,75.58
2016,11,8,16,45,42.0,32.5,1.4,13.5,38.5,58.43,38.61
2016,11,8,17,0,0.0,15.0,1.5,13.0,15.0,11.8,0.0
2016,11,8,17,15,0.0,7.5,1.55,12.5,7.5,5.9,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,118.0,21.0,1.85,9.5,34.0,82.4,31.71
2016,11,9,7,30,236.0,42.0,2.0,10.0,68.0,172.69,133.7
2016,11,9,7,45,320.0,55.5,2.15,10.5,109.5,241.57,196.88
2016,11,9,8,0,404.0,69.0,2.3,11.0,151.0,319.97,265.74
2016,11,9,8,15,463.0,79.0,2.5,11.5,195.0,387.99,324.6
2016,11,9,8,30,522.0,89.0,2.7,12.0,239.0,465.55,389.32
2016,11,9,8,45,580.5,92.5,2.9,12.5,283.5,538.34,448.5
2016,11,9,9,0,639.0,96.0,3.1,13.0,328.0,614.37,508.54
2016,11,9,9,15,669.5,101.0,3.35,13.5,368.0,673.1,552.87
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,732.19,596.21
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,511.96,421.51
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,215.26,174.44
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,228.18,185.32
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,241.32,195.75
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,307.25,249.98
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,375.24,304.85
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,272.22,220.46
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,154.36,122.51
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,301.8,245.3
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,461.09,373.42
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,786.21,633.99
