Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,1047.58,824.09
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,1039.21,816.85
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,1027.14,808.92
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,1003.28,793.85
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,976.25,776.58
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,943.86,753.92
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,908.66,729.2
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,864.48,697.7
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,827.32,671.25
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,773.76,632.27
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,719.35,592.01
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,655.77,544.19
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,592.91,494.94
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,518.74,433.76
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,447.79,372.97
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,364.94,300.0
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,294.24,234.74
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,198.57,139.82
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,88.6,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,6.29,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,118.17,37.1
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,250.15,196.73
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,329.99,273.04
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,418.58,352.08
2016,11,10,8,15,689.0,48.5,2.5,6.5,216.5,490.18,415.2
2016,11,10,8,30,742.0,53.0,2.7,7.0,263.0,565.5,479.0
2016,11,10,8,45,779.5,55.5,2.9,8.0,307.5,630.97,531.3
2016,11,10,9,0,817.0,58.0,3.1,9.0,352.0,697.78,581.25
2016,11,10,9,15,840.5,60.5,3.1,9.5,392.5,746.81,616.26
2016,11,10,9,30,864.0,63.0,3.1,10.0,433.0,802.33,655.38
2016,11,10,9,45,886.0,62.5,3.1,11.0,468.0,851.76,687.77
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,899.84,718.44
2016,11,10,10,15,919.0,63.0,3.0,12.5,531.0,938.07,742.02
2016,11,10,10,30,930.0,64.0,2.9,13.0,559.0,973.69,763.39
2016,11,10,10,45,938.5,64.5,2.8,13.5,579.5,1003.37,780.33
2016,11,10,11,0,947.0,65.0,2.7,14.0,600.0,1029.91,794.94
2016,11,10,11,15,951.0,65.0,2.55,14.5,613.0,1047.96,803.1
2016,11,10,11,30,955.0,65.0,2.4,15.0,626.0,1062.42,808.84
2016,11,10,11,45,958.0,64.5,2.3,15.5,631.0,1071.52,811.64
2016,11,10,12,0,961.0,64.0,2.2,16.0,636.0,1076.87,812.1
2016,11,10,12,15,960.5,64.0,2.05,16.0,633.5,1075.5,809.1
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,1070.33,803.76
2016,11,10,12,45,958.0,63.0,1.75,16.5,620.0,1058.54,792.73
2016,11,10,13,0,956.0,62.0,1.6,17.0,609.0,1043.05,779.49
2016,11,10,13,15,950.0,61.5,1.5,17.0,590.5,1020.69,764.22
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,994.97,746.91
2016,11,10,13,45,936.0,59.5,1.3,17.0,546.0,962.84,725.46
2016,11,10,14,0,928.0,58.0,1.2,17.0,520.0,927.77,702.11
2016,11,10,14,15,914.0,56.5,1.1,17.0,487.0,884.7,673.32
2016,11,10,14,30,900.0,55.0,1.0,17.0,454.0,839.52,642.95
2016,11,10,14,45,881.0,53.0,0.95,17.0,415.5,787.82,608.47
2016,11,10,15,0,862.0,51.0,0.9,17.0,377.0,734.98,572.6
2016,11,10,15,15,833.5,48.5,0.8,16.5,333.5,673.83,530.29
2016,11,10,15,30,805.0,46.0,0.7,16.0,290.0,613.12,487.06
2016,11,10,15,45,761.5,42.5,0.65,16.0,244.0,542.52,432.47
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,479.17,380.73
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,397.35,314.96
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,322.05,250.0
2016,11,10,16,45,442.0,21.0,1.05,13.0,65.0,224.32,152.48
2016,11,10,17,0,308.0,13.0,1.2,12.0,25.0,118.12,0.0
2016,11,10,17,15,154.0,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,123.72,23.3
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,269.78,209.29
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.0,349.96,286.11
2016,11,11,8,0,680.0,40.0,1.6,8.0,172.0,438.6,363.5
2016,11,11,8,15,729.0,44.0,1.7,9.0,218.5,509.16,423.79
2016,11,11,8,30,778.0,48.0,1.8,10.0,265.0,583.04,483.91
2016,11,11,8,45,809.0,51.0,1.95,11.0,309.0,639.75,527.66
2016,11,11,9,0,840.0,54.0,2.1,12.0,353.0,702.78,573.36
2016,11,11,9,15,860.0,56.0,2.25,12.5,392.5,756.35,611.69
2016,11,11,9,30,880.0,58.0,2.4,13.0,432.0,809.08,648.66
2016,11,11,9,45,895.0,59.5,2.55,14.0,465.5,855.68,679.28
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,900.43,708.07
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.0,935.48,729.26
2016,11,11,10,30,925.0,63.0,2.6,16.0,551.0,967.73,748.3
2016,11,11,10,45,928.0,64.5,2.6,16.5,570.0,993.29,763.07
2016,11,11,11,0,931.0,66.0,2.6,17.0,589.0,1015.52,775.61
2016,11,11,11,15,933.5,66.5,2.55,17.5,600.5,1032.48,784.12
2016,11,11,11,30,936.0,67.0,2.5,18.0,612.0,1045.9,790.35
2016,11,11,11,45,779.0,117.0,2.5,18.5,573.5,966.6,735.08
2016,11,11,12,0,622.0,167.0,2.5,19.0,535.0,873.65,670.61
2016,11,11,12,15,611.5,169.5,2.45,19.0,530.0,864.87,665.01
2016,11,11,12,30,601.0,172.0,2.4,19.0,525.0,853.33,656.84
2016,11,11,12,45,495.5,200.5,2.4,19.5,488.0,764.11,591.88
2016,11,11,13,0,390.0,229.0,2.4,20.0,451.0,660.71,515.49
2016,11,11,13,15,435.5,210.0,2.35,20.0,450.5,699.5,545.34
2016,11,11,13,30,481.0,191.0,2.3,20.0,450.0,712.21,555.76
2016,11,11,13,45,499.0,176.0,2.3,20.0,433.5,699.47,547.82
2016,11,11,14,0,517.0,161.0,2.3,20.0,417.0,683.79,537.92
2016,11,11,14,15,669.0,116.0,2.3,19.5,425.0,758.4,594.81
2016,11,11,14,30,821.0,71.0,2.3,19.0,433.0,803.49,628.82
2016,11,11,14,45,791.5,70.0,2.3,19.0,394.0,746.82,588.95
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,689.86,548.94
2016,11,11,15,15,730.0,65.5,2.1,18.5,313.5,628.28,504.34
2016,11,11,15,30,698.0,62.0,1.9,18.0,272.0,567.44,458.15
2016,11,11,15,45,638.5,58.0,1.7,17.5,226.0,494.39,399.89
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,421.68,340.0
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,339.46,271.9
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,264.89,206.76
2016,11,11,16,45,211.0,28.5,1.8,14.0,55.5,140.16,92.58
2016,11,11,17,0,0.0,19.0,1.9,13.0,19.0,14.95,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.0,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.0,115.57,2.68
2016,11,12,7,30,448.0,29.0,3.2,4.0,74.0,246.89,191.83
2016,11,12,7,45,544.0,36.0,3.5,4.5,120.0,328.96,273.4
2016,11,12,8,0,640.0,43.0,3.8,5.0,166.0,420.21,356.57
2016,11,12,8,15,695.5,48.0,3.85,5.5,213.0,494.04,422.52
2016,11,12,8,30,751.0,53.0,3.9,6.0,260.0,571.84,489.14
2016,11,12,8,45,789.0,56.0,4.0,6.5,305.5,638.69,544.08
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,706.9,596.82
2016,11,12,9,15,852.0,61.5,3.95,7.0,391.5,765.29,640.24
2016,11,12,9,30,877.0,64.0,3.8,7.0,432.0,814.68,675.86
2016,11,12,9,45,900.0,64.0,3.65,7.5,468.0,866.04,710.89
2016,11,12,10,0,923.0,64.0,3.5,8.0,504.0,916.08,744.0
2016,11,12,10,15,935.0,65.0,3.35,8.5,533.0,955.64,768.68
2016,11,12,10,30,947.0,66.0,3.2,9.0,562.0,992.6,791.04
2016,11,12,10,45,955.0,67.0,3.1,9.5,583.5,1022.83,808.69
2016,11,12,11,0,963.0,68.0,3.0,10.0,605.0,1049.85,823.93
2016,11,12,11,15,968.0,68.5,2.9,10.0,619.0,1069.81,835.72
2016,11,12,11,30,973.0,69.0,2.8,10.0,633.0,1086.16,845.11
2016,11,12,11,45,975.0,69.5,2.75,10.5,638.5,1095.74,848.99
2016,11,12,12,0,977.0,70.0,2.7,11.0,644.0,1101.5,850.5
2016,11,12,12,15,976.5,70.0,2.65,11.0,641.5,1100.18,848.98
2016,11,12,12,30,976.0,70.0,2.6,11.0,639.0,1095.01,845.13
2016,11,12,12,45,973.5,69.0,2.55,11.5,628.0,1082.69,835.12
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,1066.62,822.87
2016,11,12,13,15,965.5,67.5,2.45,12.0,598.0,1044.63,808.29
2016,11,12,13,30,960.0,67.0,2.4,12.0,579.0,1019.2,791.52
2016,11,12,13,45,950.5,65.5,2.4,12.0,553.0,985.42,769.61
2016,11,12,14,0,941.0,64.0,2.4,12.0,527.0,948.74,745.63
2016,11,12,14,15,927.0,62.5,2.35,12.0,493.5,905.42,716.27
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,859.95,685.11
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,806.86,647.96
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,752.63,609.32
2016,11,12,15,15,845.0,53.5,2.0,11.5,337.5,690.76,564.01
2016,11,12,15,30,816.0,51.0,1.8,11.0,293.0,635.14,522.19
2016,11,12,15,45,771.0,47.0,1.6,10.5,246.0,561.55,462.62
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,490.6,402.81
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,404.81,329.76
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,325.78,258.37
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,219.81,145.66
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,109.98,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,37.5,123.43,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,75.0,272.48,210.35
2016,11,13,7,45,601.0,32.5,1.55,2.0,121.5,353.83,293.07
2016,11,13,8,0,691.0,39.0,1.7,3.0,168.0,443.99,374.13
2016,11,13,8,15,741.5,43.0,1.6,3.5,215.0,515.95,436.86
2016,11,13,8,30,792.0,47.0,1.5,4.0,262.0,591.34,499.06
2016,11,13,8,45,824.5,50.0,1.45,5.0,307.0,649.65,543.28
2016,11,13,9,0,857.0,53.0,1.4,6.0,352.0,714.4,589.1
2016,11,13,9,15,878.0,55.0,1.3,7.0,391.5,769.39,625.05
2016,11,13,9,30,899.0,57.0,1.2,8.0,431.0,823.58,658.91
2016,11,13,9,45,913.0,58.5,1.1,9.5,465.0,869.96,684.57
2016,11,13,10,0,927.0,60.0,1.0,11.0,499.0,914.37,707.79
2016,11,13,10,15,936.0,61.5,0.95,11.5,526.5,951.95,729.04
2016,11,13,10,30,945.0,63.0,0.9,12.0,554.0,986.75,748.1
2016,11,13,10,45,949.0,64.0,0.9,13.0,573.5,1013.07,761.02
2016,11,13,11,0,953.0,65.0,0.9,14.0,593.0,1036.03,771.8
2016,11,13,11,15,955.5,66.0,0.9,14.0,605.0,1054.01,782.27
2016,11,13,11,30,958.0,67.0,0.9,14.0,617.0,1068.38,790.63
2016,11,13,11,45,780.5,118.5,0.95,14.5,569.5,978.26,731.6
2016,11,13,12,0,603.0,170.0,1.0,15.0,522.0,857.58,652.11
2016,11,13,12,15,549.0,188.0,1.0,15.0,507.0,812.82,623.15
2016,11,13,12,30,495.0,206.0,1.0,15.0,492.0,775.44,596.62
2016,11,13,12,45,552.0,182.5,1.0,15.0,496.5,801.48,617.0
2016,11,13,13,0,609.0,159.0,1.0,15.0,501.0,833.76,639.36
2016,11,13,13,15,764.0,114.0,1.05,15.0,529.0,923.69,701.31
2016,11,13,13,30,919.0,69.0,1.1,15.0,557.0,982.89,741.13
2016,11,13,13,45,907.5,68.0,1.15,15.5,530.5,948.95,718.41
2016,11,13,14,0,896.0,67.0,1.2,16.0,504.0,912.37,695.09
2016,11,13,14,15,880.5,65.0,1.2,15.5,471.5,868.56,668.31
2016,11,13,14,30,865.0,63.0,1.2,15.0,439.0,822.85,639.77
2016,11,13,14,45,842.0,61.0,1.25,15.0,400.0,769.48,604.64
2016,11,13,15,0,819.0,59.0,1.3,15.0,361.0,722.85,573.46
2016,11,13,15,15,787.0,56.0,1.2,14.5,318.0,659.77,528.66
2016,11,13,15,30,755.0,53.0,1.1,14.0,275.0,597.38,482.82
2016,11,13,15,45,703.0,49.0,1.0,13.5,229.0,522.29,423.74
2016,11,13,16,0,651.0,45.0,0.9,13.0,183.0,450.59,364.89
2016,11,13,16,15,572.5,38.5,0.95,11.5,138.0,366.19,295.36
2016,11,13,16,30,494.0,32.0,1.0,10.0,93.0,288.97,227.37
2016,11,13,16,45,247.0,25.0,1.05,9.0,55.5,152.14,96.56
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,14.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,99.78,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,220.06,165.14
2016,11,14,7,45,464.0,36.5,0.95,6.0,105.0,295.64,240.88
2016,11,14,8,0,555.0,45.0,1.0,7.0,147.0,381.04,315.91
2016,11,14,8,15,611.5,50.5,1.0,7.5,191.0,451.14,376.12
2016,11,14,8,30,668.0,56.0,1.0,8.0,235.0,521.77,434.27
2016,11,14,8,45,334.0,84.5,1.0,8.5,174.0,352.6,296.72
2016,11,14,9,0,0.0,113.0,1.0,9.0,113.0,95.85,76.97
2016,11,14,9,15,0.0,120.5,0.85,9.5,120.5,101.34,81.94
2016,11,14,9,30,0.0,128.0,0.7,10.0,128.0,107.12,86.46
2016,11,14,9,45,0.0,132.0,0.55,11.0,132.0,109.64,88.0
2016,11,14,10,0,0.0,136.0,0.4,12.0,136.0,112.42,89.72
2016,11,14,10,15,2.0,152.0,0.35,12.5,153.0,128.93,103.08
2016,11,14,10,30,4.0,168.0,0.3,13.0,170.0,145.8,116.48
2016,11,14,10,45,2.0,165.0,0.25,13.5,166.0,140.14,111.24
2016,11,14,11,0,0.0,162.0,0.2,14.0,162.0,134.68,106.34
2016,11,14,11,15,0.0,151.5,0.25,14.5,151.5,124.27,97.66
2016,11,14,11,30,0.0,141.0,0.3,15.0,141.0,114.25,89.35
2016,11,14,11,45,0.0,134.5,0.4,15.5,134.5,108.19,84.29
2016,11,14,12,0,0.0,128.0,0.5,16.0,128.0,102.28,79.34
2016,11,14,12,15,49.0,195.5,0.5,16.0,224.0,236.05,188.86
2016,11,14,12,30,98.0,263.0,0.5,16.0,320.0,366.13,289.75
2016,11,14,12,45,105.0,259.5,0.55,16.0,319.5,368.78,291.26
2016,11,14,13,0,112.0,256.0,0.6,16.0,319.0,371.24,293.83
2016,11,14,13,15,66.0,227.5,0.6,16.0,264.5,290.48,230.69
2016,11,14,13,30,20.0,199.0,0.6,16.0,210.0,192.38,152.64
2016,11,14,13,45,11.5,179.0,0.6,16.5,185.5,164.43,130.34
2016,11,14,14,0,3.0,159.0,0.6,17.0,161.0,137.28,108.14
2016,11,14,14,15,36.0,170.0,0.55,17.0,186.0,195.89,157.01
2016,11,14,14,30,69.0,181.0,0.5,17.0,211.0,238.81,192.12
2016,11,14,14,45,402.0,127.0,0.45,17.0,276.5,497.33,398.79
2016,11,14,15,0,735.0,73.0,0.4,17.0,342.0,676.11,528.32
2016,11,14,15,15,701.0,68.5,0.3,16.5,300.5,617.63,484.23
2016,11,14,15,30,667.0,64.0,0.2,16.0,259.0,555.86,438.82
2016,11,14,15,45,622.5,57.5,0.1,16.0,215.5,486.63,385.03
2016,11,14,16,0,578.0,51.0,0.0,16.0,172.0,420.49,331.81
2016,11,14,16,15,497.5,43.0,0.15,15.0,129.0,337.26,265.24
2016,11,14,16,30,417.0,35.0,0.3,14.0,86.0,262.01,201.15
2016,11,14,16,45,281.5,23.5,0.45,13.5,51.0,164.84,98.86
2016,11,14,17,0,146.0,12.0,0.6,13.0,16.0,61.58,0.0
2016,11,14,17,15,73.0,6.0,0.65,12.0,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.5,17.5,1.2,4.5,26.5,69.42,0.0
2016,11,15,7,30,203.0,35.0,1.3,5.0,53.0,153.83,113.34
2016,11,15,7,45,298.0,50.0,1.4,5.5,94.5,227.63,186.45
2016,11,15,8,0,393.0,65.0,1.5,6.0,136.0,312.33,261.9
2016,11,15,8,15,455.0,75.5,1.45,6.5,179.5,381.85,322.52
2016,11,15,8,30,517.0,86.0,1.4,7.0,223.0,459.7,387.53
2016,11,15,8,45,572.0,91.5,1.4,7.5,267.0,531.96,445.82
2016,11,15,9,0,627.0,97.0,1.4,8.0,311.0,607.23,504.25
2016,11,15,9,15,657.5,102.5,1.45,8.5,350.0,666.08,547.73
2016,11,15,9,30,688.0,108.0,1.5,9.0,389.0,725.28,589.88
2016,11,15,9,45,735.0,104.5,1.55,10.0,427.0,788.54,632.79
2016,11,15,10,0,782.0,101.0,1.6,11.0,465.0,851.82,674.46
2016,11,15,10,15,797.0,103.5,1.65,11.5,493.0,892.89,700.82
2016,11,15,10,30,812.0,106.0,1.7,12.0,521.0,924.67,720.67
2016,11,15,10,45,830.0,104.5,1.75,13.0,543.5,959.69,741.37
2016,11,15,11,0,848.0,103.0,1.8,14.0,566.0,992.06,759.99
2016,11,15,11,15,854.0,104.0,1.8,14.5,579.5,1012.47,771.2
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,1029.6,780.41
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,1041.35,786.92
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,1049.57,791.31
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,1047.93,790.16
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,1042.71,786.95
2016,11,15,12,45,827.0,115.0,1.95,16.0,581.0,1004.52,762.69
2016,11,15,13,0,781.0,129.0,2.0,16.0,562.0,972.82,743.01
2016,11,15,13,15,772.0,127.0,1.95,16.0,544.0,948.08,726.69
2016,11,15,13,30,763.0,125.0,1.9,16.0,526.0,920.57,708.44
2016,11,15,13,45,761.0,119.0,1.9,16.5,502.0,892.4,689.06
2016,11,15,14,0,759.0,113.0,1.9,17.0,478.0,861.47,667.75
2016,11,15,14,15,739.5,109.0,1.8,16.5,445.5,814.85,636.75
2016,11,15,14,30,720.0,105.0,1.7,16.0,413.0,766.9,604.49
2016,11,15,14,45,702.5,98.5,1.65,16.0,377.0,716.73,569.42
2016,11,15,15,0,685.0,92.0,1.6,16.0,341.0,665.71,533.05
2016,11,15,15,15,647.0,86.0,1.35,15.5,298.5,599.82,483.65
2016,11,15,15,30,609.0,80.0,1.1,15.0,256.0,535.42,433.26
2016,11,15,15,45,562.5,71.0,0.9,14.5,212.5,464.54,376.58
2016,11,15,16,0,516.0,62.0,0.7,14.0,169.0,396.91,320.46
2016,11,15,16,15,432.0,51.5,0.75,13.0,125.5,311.87,250.19
2016,11,15,16,30,348.0,41.0,0.8,12.0,82.0,235.01,182.97
2016,11,15,16,45,221.0,26.0,0.9,11.5,48.0,141.43,81.95
2016,11,15,17,0,94.0,11.0,1.0,11.0,14.0,42.39,0.0
2016,11,15,17,15,47.0,5.5,1.0,10.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,55.1,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,160.6,116.04
2016,11,16,7,45,311.5,48.0,1.6,6.0,93.0,232.26,189.63
2016,11,16,8,0,402.0,62.0,1.8,7.0,133.0,314.02,262.61
2016,11,16,8,15,464.5,72.0,1.65,7.5,176.0,385.45,324.75
2016,11,16,8,30,527.0,82.0,1.5,8.0,219.0,462.61,388.94
2016,11,16,8,45,573.0,88.5,1.4,9.0,261.5,529.73,441.74
2016,11,16,9,0,619.0,95.0,1.3,10.0,304.0,599.24,493.86
2016,11,16,9,15,649.5,100.0,1.35,11.0,342.5,657.16,535.44
2016,11,16,9,30,680.0,105.0,1.4,12.0,381.0,715.43,575.52
2016,11,16,9,45,703.5,108.5,1.5,13.0,414.5,766.06,609.45
2016,11,16,10,0,727.0,112.0,1.6,14.0,448.0,815.85,642.09
2016,11,16,10,15,742.5,115.0,1.7,14.5,475.5,856.56,668.98
2016,11,16,10,30,758.0,118.0,1.8,15.0,503.0,895.37,694.37
2016,11,16,10,45,775.5,117.0,1.9,16.0,525.0,929.19,714.81
2016,11,16,11,0,793.0,116.0,2.0,17.0,547.0,960.6,733.47
2016,11,16,11,15,799.0,117.5,2.0,17.0,560.0,980.96,746.19
2016,11,16,11,30,805.0,119.0,2.0,17.0,573.0,998.25,757.05
2016,11,16,11,45,816.5,116.0,2.05,17.5,580.0,1004.2,759.71
2016,11,16,12,0,828.0,113.0,2.1,18.0,587.0,1015.49,766.2
2016,11,16,12,15,827.0,112.5,2.15,18.0,584.5,1013.35,765.3
2016,11,16,12,30,826.0,112.0,2.2,18.0,582.0,1007.79,762.43
2016,11,16,12,45,847.5,101.5,2.25,18.0,576.0,1010.05,764.99
2016,11,16,13,0,869.0,91.0,2.3,18.0,570.0,1007.91,764.69
2016,11,16,13,15,861.0,90.0,2.25,18.0,551.5,984.32,749.01
2016,11,16,13,30,853.0,89.0,2.2,18.0,533.0,957.68,731.57
2016,11,16,13,45,844.0,86.0,2.2,18.5,508.0,924.78,709.07
2016,11,16,14,0,835.0,83.0,2.2,19.0,483.0,889.24,684.76
2016,11,16,14,15,818.0,80.5,2.1,18.5,451.0,844.82,655.72
2016,11,16,14,30,801.0,78.0,2.0,18.0,419.0,798.68,625.13
2016,11,16,14,45,780.5,74.0,1.95,18.0,381.5,746.51,588.94
2016,11,16,15,0,760.0,70.0,1.9,18.0,344.0,693.48,551.45
2016,11,16,15,15,725.5,66.0,1.65,17.5,302.0,629.72,504.71
2016,11,16,15,30,691.0,62.0,1.4,17.0,260.0,571.58,460.12
2016,11,16,15,45,644.5,56.0,1.15,16.5,216.0,500.62,403.28
2016,11,16,16,0,598.0,50.0,0.9,16.0,172.0,432.85,346.89
2016,11,16,16,15,515.5,42.5,0.95,15.0,128.5,348.01,276.95
2016,11,16,16,30,433.0,35.0,1.0,14.0,85.0,271.16,209.13
2016,11,16,16,45,290.5,23.0,1.1,13.0,50.0,167.9,92.61
2016,11,16,17,0,148.0,11.0,1.2,12.0,15.0,62.03,0.0
2016,11,16,17,15,74.0,5.5,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,82.0,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,220.05,154.85
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,300.78,243.73
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,385.55,320.09
2016,11,17,8,15,637.0,47.0,1.8,8.5,187.0,458.35,383.5
2016,11,17,8,30,696.0,52.0,1.7,9.0,232.0,535.42,447.36
2016,11,17,8,45,732.5,56.5,1.6,10.0,275.0,600.3,497.48
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,666.6,544.6
2016,11,17,9,15,795.0,63.5,1.4,12.0,357.0,723.31,582.37
2016,11,17,9,30,821.0,66.0,1.3,13.0,396.0,779.72,618.31
2016,11,17,9,45,844.5,66.5,1.2,14.0,430.5,830.78,648.95
2016,11,17,10,0,868.0,67.0,1.1,15.0,465.0,870.87,670.89
2016,11,17,10,15,880.0,68.5,1.0,15.5,493.0,909.41,692.35
2016,11,17,10,30,892.0,70.0,0.9,16.0,521.0,945.57,711.6
2016,11,17,10,45,900.0,71.0,0.8,17.0,541.5,974.59,724.32
2016,11,17,11,0,908.0,72.0,0.7,18.0,562.0,1000.63,734.82
2016,11,17,11,15,912.5,73.0,0.65,18.0,575.0,1020.02,744.83
2016,11,17,11,30,917.0,74.0,0.6,18.0,588.0,1036.04,752.85
2016,11,17,11,45,919.5,73.5,0.55,18.5,593.5,1044.58,754.92
2016,11,17,12,0,922.0,73.0,0.5,19.0,599.0,1049.56,755.02
2016,11,17,12,15,921.0,73.0,0.5,19.0,596.0,1048.01,754.0
2016,11,17,12,30,920.0,73.0,0.5,19.0,593.0,1042.86,751.05
2016,11,17,12,45,913.0,74.0,0.55,19.0,582.0,1029.38,744.39
2016,11,17,13,0,906.0,75.0,0.6,19.0,571.0,1012.51,735.84
2016,11,17,13,15,899.0,74.0,0.6,19.0,552.5,989.79,722.51
2016,11,17,13,30,892.0,73.0,0.6,19.0,534.0,963.96,707.33
2016,11,17,13,45,884.0,70.5,0.6,19.5,509.0,932.28,687.1
2016,11,17,14,0,876.0,68.0,0.6,20.0,484.0,897.86,665.12
2016,11,17,14,15,860.0,66.0,0.55,20.0,452.0,854.52,637.4
2016,11,17,14,30,844.0,64.0,0.5,20.0,420.0,809.39,608.29
2016,11,17,14,45,824.5,61.0,0.5,20.0,383.0,766.82,581.35
2016,11,17,15,0,805.0,58.0,0.5,20.0,346.0,714.33,546.86
2016,11,17,15,15,772.5,55.0,0.5,19.5,304.0,651.71,505.27
2016,11,17,15,30,740.0,52.0,0.5,19.0,262.0,589.83,462.5
2016,11,17,15,45,693.5,47.0,0.5,18.5,217.5,517.84,408.42
2016,11,17,16,0,647.0,42.0,0.5,18.0,173.0,448.81,353.87
2016,11,17,16,15,567.0,35.5,0.65,17.0,129.0,363.83,285.69
2016,11,17,16,30,487.0,29.0,0.8,16.0,85.0,286.31,217.99
2016,11,17,16,45,341.0,19.5,0.95,15.0,49.5,181.54,93.85
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,78.54,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,172.0,12.5,1.1,7.0,26.0,74.84,0.0
2016,11,18,7,30,344.0,25.0,1.1,8.0,52.0,202.38,136.4
2016,11,18,7,45,441.0,34.5,1.1,9.0,93.5,282.92,226.3
2016,11,18,8,0,538.0,44.0,1.1,10.0,135.0,371.23,303.85
2016,11,18,8,15,599.0,50.0,1.1,10.5,179.5,443.63,365.92
2016,11,18,8,30,660.0,56.0,1.1,11.0,224.0,521.02,429.22
2016,11,18,8,45,698.0,61.0,1.1,12.0,266.5,581.32,475.84
2016,11,18,9,0,736.0,66.0,1.1,13.0,309.0,647.9,523.44
2016,11,18,9,15,763.5,69.5,1.0,14.0,348.0,705.77,561.4
2016,11,18,9,30,791.0,73.0,0.9,15.0,387.0,763.54,597.54
2016,11,18,9,45,810.5,75.0,0.85,16.0,421.0,812.22,626.54
2016,11,18,10,0,830.0,77.0,0.8,17.0,455.0,859.52,653.7
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.0,899.65,678.37
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,937.52,701.35
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,968.71,719.41
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,997.06,735.59
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,1004.42,736.86
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,1020.51,744.06
2016,11,18,11,45,893.5,83.5,1.0,22.0,585.5,1030.96,747.23
2016,11,18,12,0,898.0,83.0,1.0,23.0,591.0,1037.97,748.43
2016,11,18,12,15,897.5,83.0,0.95,23.0,588.5,1037.0,746.69
2016,11,18,12,30,897.0,83.0,0.9,23.0,586.0,1032.51,743.05
2016,11,18,12,45,895.0,81.5,0.9,23.5,576.5,1021.11,734.97
2016,11,18,13,0,893.0,80.0,0.9,24.0,567.0,1006.29,725.02
2016,11,18,13,15,885.5,79.0,0.9,24.0,548.5,983.37,711.55
2016,11,18,13,30,878.0,78.0,0.9,24.0,530.0,957.4,696.3
2016,11,18,13,45,869.0,76.0,0.95,24.0,505.5,936.68,685.36
2016,11,18,14,0,860.0,74.0,1.0,24.0,481.0,901.92,665.14
2016,11,18,14,15,843.5,72.0,1.0,24.0,449.0,858.06,637.98
2016,11,18,14,30,827.0,70.0,1.0,24.0,417.0,812.39,609.28
2016,11,18,14,45,805.0,67.0,1.0,24.0,379.5,759.49,575.09
2016,11,18,15,0,783.0,64.0,1.0,24.0,342.0,705.78,539.55
2016,11,18,15,15,749.0,60.5,0.95,23.0,300.0,642.26,497.4
2016,11,18,15,30,715.0,57.0,0.9,22.0,258.0,579.59,453.88
2016,11,18,15,45,663.5,51.5,0.9,21.0,213.5,504.88,398.24
2016,11,18,16,0,612.0,46.0,0.9,20.0,169.0,433.55,342.29
2016,11,18,16,15,528.5,39.0,1.0,19.0,125.0,352.81,276.42
2016,11,18,16,30,445.0,32.0,1.1,18.0,81.0,275.64,208.56
2016,11,18,16,45,294.5,20.5,1.2,17.0,46.5,167.17,80.15
2016,11,18,17,0,144.0,9.0,1.3,16.0,12.0,59.53,0.0
2016,11,18,17,15,72.0,4.5,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,72.03,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,194.66,126.37
2016,11,19,7,45,426.0,34.5,2.25,8.0,90.5,275.65,222.0
2016,11,19,8,0,523.0,44.0,2.6,9.0,131.0,363.08,301.14
2016,11,19,8,15,583.5,50.5,2.6,9.5,174.5,435.01,364.73
2016,11,19,8,30,644.0,57.0,2.6,10.0,218.0,511.91,429.85
2016,11,19,8,45,664.0,65.0,2.6,11.0,257.5,567.1,474.05
2016,11,19,9,0,684.0,73.0,2.6,12.0,297.0,622.54,515.8
2016,11,19,9,15,711.0,77.0,2.9,13.0,334.5,678.45,557.17
2016,11,19,9,30,738.0,81.0,3.2,14.0,372.0,734.46,597.54
2016,11,19,9,45,549.5,128.0,3.5,15.0,355.0,647.02,528.73
2016,11,19,10,0,361.0,175.0,3.8,16.0,338.0,532.56,435.74
2016,11,19,10,15,319.0,194.0,4.2,16.5,344.5,527.52,430.5
2016,11,19,10,30,277.0,213.0,4.6,17.0,351.0,519.13,422.31
2016,11,19,10,45,542.0,156.0,5.0,17.5,440.0,737.45,595.58
2016,11,19,11,0,807.0,99.0,5.4,18.0,529.0,946.57,749.23
2016,11,19,11,15,816.0,100.0,5.55,18.0,544.0,969.46,764.82
2016,11,19,11,30,825.0,101.0,5.7,18.0,559.0,989.33,779.49
2016,11,19,11,45,839.5,98.5,5.9,18.0,568.0,1007.46,793.41
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,1022.27,805.12
2016,11,19,12,15,547.0,174.5,6.1,17.5,482.0,796.79,640.48
2016,11,19,12,30,240.0,253.0,6.1,17.0,387.0,525.81,426.93
2016,11,19,12,45,120.0,149.0,6.2,17.0,216.0,278.14,228.42
2016,11,19,13,0,0.0,45.0,6.3,17.0,45.0,34.48,23.24
2016,11,19,13,15,0.0,63.0,6.25,16.5,63.0,48.35,35.0
2016,11,19,13,30,0.0,81.0,6.2,16.0,81.0,62.27,46.8
2016,11,19,13,45,176.5,133.0,6.2,15.5,216.5,325.34,271.77
2016,11,19,14,0,353.0,185.0,6.2,15.0,352.0,545.54,453.5
2016,11,19,14,15,622.5,124.0,6.15,14.5,393.0,730.7,604.53
2016,11,19,14,30,892.0,63.0,6.1,14.0,434.0,850.25,698.38
2016,11,19,14,45,879.0,59.0,6.1,14.0,397.0,801.75,661.78
2016,11,19,15,0,866.0,55.0,6.1,14.0,360.0,751.63,624.06
