Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,2.0,2.65,14.0,2.0,1.57,0.0
2016,11,30,7,30,0.0,4.0,2.8,14.0,4.0,3.15,0.0
2016,11,30,7,45,0.0,11.5,3.0,14.5,11.5,8.73,0.91
2016,11,30,8,0,0.0,19.0,3.2,15.0,19.0,14.45,6.32
2016,11,30,8,15,0.0,27.5,3.2,15.0,27.5,20.96,12.07
2016,11,30,8,30,0.0,36.0,3.2,15.0,36.0,27.48,17.79
2016,11,30,8,45,0.0,45.0,3.25,15.5,45.0,34.4,23.75
2016,11,30,9,0,0.0,54.0,3.3,16.0,54.0,41.34,29.65
2016,11,30,9,15,0.0,62.0,3.45,16.0,62.0,47.52,34.89
2016,11,30,9,30,0.0,70.0,3.6,16.0,70.0,53.77,40.14
2016,11,30,9,45,1.0,105.5,3.75,16.5,106.0,87.29,68.23
2016,11,30,10,0,2.0,141.0,3.9,17.0,142.0,123.11,97.79
2016,11,30,10,15,55.0,173.0,4.05,17.0,198.5,222.8,181.69
2016,11,30,10,30,108.0,205.0,4.2,17.0,255.0,312.27,255.46
2016,11,30,10,45,215.5,206.0,4.35,17.5,312.0,438.36,358.08
2016,11,30,11,0,323.0,207.0,4.5,18.0,369.0,571.09,462.47
2016,11,30,11,15,319.5,214.0,4.55,18.0,377.5,581.17,469.14
2016,11,30,11,30,316.0,221.0,4.6,18.0,386.0,590.04,475.5
2016,11,30,11,45,304.0,226.0,4.65,18.5,386.5,586.56,471.44
2016,11,30,12,0,292.0,231.0,4.7,19.0,387.0,581.83,466.56
2016,11,30,12,15,188.5,234.0,4.75,19.0,334.5,455.67,366.97
2016,11,30,12,30,85.0,237.0,4.8,19.0,282.0,330.18,265.51
2016,11,30,12,45,139.0,235.0,4.85,19.5,307.5,405.66,326.71
2016,11,30,13,0,193.0,233.0,4.9,20.0,333.0,456.28,367.39
2016,11,30,13,15,120.5,218.0,4.8,20.0,279.5,363.77,292.78
2016,11,30,13,30,48.0,203.0,4.7,20.0,226.0,251.79,201.75
2016,11,30,13,45,24.0,168.5,4.65,20.0,180.0,169.48,134.94
2016,11,30,14,0,0.0,134.0,4.6,20.0,134.0,112.26,87.43
2016,11,30,14,15,87.0,151.5,4.45,20.0,185.5,225.31,183.36
2016,11,30,14,30,174.0,169.0,4.3,20.0,237.0,340.68,278.32
2016,11,30,14,45,166.0,154.0,4.2,20.0,214.5,311.42,254.61
2016,11,30,15,0,158.0,139.0,4.1,20.0,192.0,282.59,231.38
2016,11,30,15,15,147.5,122.0,4.0,19.5,166.5,249.71,204.83
2016,11,30,15,30,137.0,105.0,3.9,19.0,141.0,217.61,178.34
2016,11,30,15,45,116.5,87.5,3.85,19.0,114.0,179.16,145.53
2016,11,30,16,0,96.0,70.0,3.8,19.0,87.0,142.55,113.76
2016,11,30,16,15,69.5,52.0,3.8,18.5,62.5,103.67,79.89
2016,11,30,16,30,43.0,34.0,3.8,18.0,38.0,66.75,46.26
2016,11,30,16,45,21.5,17.0,3.85,18.0,19.0,29.81,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,8.0,1.45,6.5,13.0,6.29,0.0
2016,12,1,7,30,276.0,16.0,1.6,7.0,26.0,130.09,0.0
2016,12,1,7,45,412.5,25.0,1.75,7.5,65.0,249.7,179.88
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,356.66,290.17
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.0,435.8,362.27
2016,12,1,8,30,694.0,45.0,2.3,9.0,192.0,520.5,435.68
2016,12,1,8,45,740.0,48.5,2.5,9.5,235.5,590.12,494.18
2016,12,1,9,0,786.0,52.0,2.7,10.0,279.0,661.96,550.6
2016,12,1,9,15,815.0,55.0,2.8,10.5,318.5,721.95,595.61
2016,12,1,9,30,844.0,58.0,2.9,11.0,358.0,781.99,639.37
2016,12,1,9,45,866.5,59.5,3.0,11.5,393.0,825.3,669.63
2016,12,1,10,0,889.0,61.0,3.1,12.0,428.0,875.68,704.6
2016,12,1,10,15,902.5,62.0,3.15,12.0,456.5,915.76,732.46
2016,12,1,10,30,916.0,63.0,3.2,12.0,485.0,953.6,758.55
2016,12,1,10,45,925.0,64.0,3.25,12.5,506.5,984.62,778.21
2016,12,1,11,0,934.0,65.0,3.3,13.0,528.0,1012.72,795.77
2016,12,1,11,15,939.0,66.0,3.35,13.0,542.0,1033.74,809.87
2016,12,1,11,30,944.0,67.0,3.4,13.0,556.0,1051.4,821.81
2016,12,1,11,45,946.0,67.0,3.5,13.5,562.5,1061.18,827.35
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,1067.37,830.63
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.0,1066.88,830.62
2016,12,1,12,30,946.0,67.0,3.7,14.0,565.0,1062.75,828.34
2016,12,1,12,45,941.0,67.0,3.75,14.5,555.5,1050.97,819.41
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,1035.71,808.28
2016,12,1,13,15,929.0,66.0,3.8,15.0,529.0,1013.75,793.75
2016,12,1,13,30,922.0,65.0,3.8,15.0,512.0,988.6,777.09
2016,12,1,13,45,911.5,64.0,3.8,15.0,487.5,957.12,755.95
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,922.95,732.82
2016,12,1,14,15,885.5,61.0,3.7,14.5,432.0,880.51,704.23
2016,12,1,14,30,870.0,59.0,3.6,14.0,401.0,836.14,673.86
2016,12,1,14,45,848.0,56.5,3.5,14.0,364.5,784.13,636.03
2016,12,1,15,0,826.0,54.0,3.4,14.0,328.0,738.94,602.69
2016,12,1,15,15,792.0,51.0,3.05,13.5,286.5,675.16,554.22
2016,12,1,15,30,758.0,48.0,2.7,13.0,245.0,612.13,505.03
2016,12,1,15,45,706.5,43.5,2.35,12.5,201.5,537.0,443.55
2016,12,1,16,0,655.0,39.0,2.0,12.0,158.0,465.09,381.45
2016,12,1,16,15,566.0,33.0,1.85,11.0,115.0,374.57,303.09
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,291.89,221.69
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,136.12,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.0,7.5,1.05,0.5,12.0,5.9,0.0
2016,12,2,7,30,256.0,15.0,1.2,1.0,24.0,120.58,0.0
2016,12,2,7,45,389.5,24.0,1.4,2.0,61.5,236.58,169.53
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,341.31,281.8
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.0,419.98,354.5
2016,12,2,8,30,670.0,45.0,1.8,4.0,185.0,504.55,428.56
2016,12,2,8,45,715.0,49.0,1.9,5.0,228.0,572.94,485.8
2016,12,2,9,0,760.0,53.0,2.0,6.0,271.0,643.56,540.57
2016,12,2,9,15,790.5,56.0,2.1,6.5,310.0,703.65,586.12
2016,12,2,9,30,821.0,59.0,2.2,7.0,349.0,763.96,630.54
2016,12,2,9,45,841.5,61.5,2.3,8.0,383.5,815.02,665.72
2016,12,2,10,0,862.0,64.0,2.4,9.0,418.0,855.37,692.26
2016,12,2,10,15,876.0,65.5,2.45,9.0,446.5,895.81,720.6
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,934.12,747.14
2016,12,2,10,45,899.5,68.5,2.55,9.5,496.5,965.74,767.36
2016,12,2,11,0,909.0,70.0,2.6,10.0,518.0,994.55,785.55
2016,12,2,11,15,915.0,70.5,2.7,10.0,532.5,1015.56,800.25
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,1033.32,812.88
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,1043.67,819.02
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,1050.53,822.95
2016,12,2,12,15,925.0,72.0,3.05,11.0,558.5,1051.13,823.76
2016,12,2,12,30,925.0,72.0,3.1,11.0,557.0,1048.19,822.36
2016,12,2,12,45,926.5,69.5,3.2,11.5,548.5,1039.87,816.36
2016,12,2,13,0,928.0,67.0,3.3,12.0,540.0,1027.99,808.06
2016,12,2,13,15,921.0,66.5,3.3,12.0,523.5,1006.93,794.08
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,982.71,778.01
2016,12,2,13,45,904.0,64.5,3.35,12.0,483.0,951.3,757.2
2016,12,2,14,0,894.0,63.0,3.4,12.0,459.0,917.21,734.35
2016,12,2,14,15,878.5,61.5,3.35,12.0,428.5,875.75,705.24
2016,12,2,14,30,863.0,60.0,3.3,12.0,398.0,832.4,674.45
2016,12,2,14,45,841.0,57.5,3.25,12.0,361.5,780.71,636.94
2016,12,2,15,0,819.0,55.0,3.2,12.0,325.0,735.82,603.87
2016,12,2,15,15,785.5,51.5,2.85,11.5,284.0,672.08,555.05
2016,12,2,15,30,752.0,48.0,2.5,11.0,243.0,609.08,505.51
2016,12,2,15,45,699.0,44.0,2.15,10.5,199.5,533.85,443.54
2016,12,2,16,0,646.0,40.0,1.8,10.0,156.0,461.87,380.99
2016,12,2,16,15,558.0,33.5,1.7,9.0,113.5,371.67,302.64
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,289.32,221.01
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,135.01,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,8.5,1.0,0.5,8.5,0.0,0.0
2016,12,3,7,30,0.0,17.0,1.0,1.0,17.0,13.38,0.0
2016,12,3,7,45,118.5,30.0,1.0,1.5,44.5,107.31,73.02
2016,12,3,8,0,237.0,43.0,1.0,2.0,72.0,204.37,168.9
2016,12,3,8,15,276.5,57.5,1.25,2.5,104.5,256.28,217.84
2016,12,3,8,30,316.0,72.0,1.5,3.0,137.0,312.08,268.4
2016,12,3,8,45,339.5,85.5,1.8,4.0,169.0,359.17,309.7
2016,12,3,9,0,363.0,99.0,2.1,5.0,201.0,407.83,350.96
2016,12,3,9,15,382.0,109.5,2.05,5.5,231.0,450.73,386.01
2016,12,3,9,30,401.0,120.0,2.0,6.0,261.0,494.27,420.48
2016,12,3,9,45,620.5,95.5,2.0,6.5,337.5,674.93,563.47
2016,12,3,10,0,840.0,71.0,2.0,7.0,414.0,853.9,694.14
2016,12,3,10,15,854.5,72.5,1.9,7.0,442.0,894.93,719.66
2016,12,3,10,30,869.0,74.0,1.8,7.0,470.0,933.81,744.61
2016,12,3,10,45,624.0,133.0,1.7,7.0,424.0,797.14,643.47
2016,12,3,11,0,379.0,192.0,1.6,7.0,378.0,607.41,498.53
2016,12,3,11,15,421.0,188.5,1.5,7.0,401.0,674.55,550.44
2016,12,3,11,30,463.0,185.0,1.4,7.0,424.0,718.63,582.21
2016,12,3,11,45,683.5,131.5,1.35,7.5,488.5,894.95,708.52
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,1036.95,801.31
2016,12,3,12,15,628.5,146.0,1.3,8.0,476.0,858.99,676.68
2016,12,3,12,30,353.0,214.0,1.3,8.0,399.0,622.72,503.15
2016,12,3,12,45,368.5,207.0,1.3,8.0,397.0,627.25,509.75
2016,12,3,13,0,384.0,200.0,1.3,8.0,395.0,630.16,512.7
2016,12,3,13,15,358.0,198.0,1.3,8.0,375.0,596.74,487.28
2016,12,3,13,30,332.0,196.0,1.3,8.0,355.0,562.98,461.75
2016,12,3,13,45,168.5,174.5,1.3,8.0,255.0,352.61,294.0
2016,12,3,14,0,5.0,153.0,1.3,8.0,155.0,136.98,111.93
2016,12,3,14,15,153.5,153.0,1.3,8.0,213.0,306.2,259.38
2016,12,3,14,30,302.0,153.0,1.3,8.0,271.0,450.16,378.29
2016,12,3,14,45,290.0,141.0,1.3,8.0,246.0,415.74,349.78
2016,12,3,15,0,278.0,129.0,1.3,8.0,221.0,381.59,322.41
2016,12,3,15,15,267.0,113.5,1.15,7.5,192.5,344.01,291.75
2016,12,3,15,30,256.0,98.0,1.0,7.0,164.0,306.87,260.65
2016,12,3,15,45,232.5,82.5,0.9,7.0,134.0,262.18,221.85
2016,12,3,16,0,209.0,67.0,0.8,7.0,104.0,219.46,183.75
2016,12,3,16,15,176.5,50.0,0.75,6.5,75.5,171.57,140.6
2016,12,3,16,30,144.0,33.0,0.7,6.0,47.0,138.88,105.56
2016,12,3,16,45,72.0,16.5,0.7,5.5,23.5,57.67,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.51,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,15.67,5.47
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,28.07,18.5
2016,12,4,8,15,0.0,51.0,1.2,2.0,51.0,44.14,33.25
2016,12,4,8,30,0.0,68.0,1.2,2.0,68.0,59.85,47.56
2016,12,4,8,45,1.0,83.5,1.25,2.5,84.0,74.31,60.55
2016,12,4,9,0,2.0,99.0,1.3,3.0,100.0,88.94,73.47
2016,12,4,9,15,6.5,113.0,1.3,3.0,115.5,104.74,87.48
2016,12,4,9,30,11.0,127.0,1.3,3.0,131.0,121.1,101.81
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,131.1,110.16
2016,12,4,10,0,13.0,148.0,1.3,4.0,154.0,141.41,118.68
2016,12,4,10,15,13.5,157.0,1.25,4.0,163.5,149.91,125.74
2016,12,4,10,30,14.0,166.0,1.2,4.0,173.0,158.65,132.97
2016,12,4,10,45,17.0,175.5,1.2,4.5,184.0,170.55,142.75
2016,12,4,11,0,20.0,185.0,1.2,5.0,195.0,182.78,152.71
2016,12,4,11,15,10.5,173.5,1.15,5.0,179.0,160.34,133.14
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,138.42,114.06
2016,12,4,11,45,28.5,193.0,1.05,5.0,208.5,219.17,183.19
2016,12,4,12,0,56.0,224.0,1.0,5.0,254.0,285.52,238.36
2016,12,4,12,15,31.0,200.0,0.95,5.0,216.5,230.0,191.29
2016,12,4,12,30,6.0,176.0,0.9,5.0,179.0,157.39,129.88
2016,12,4,12,45,3.0,147.0,0.85,5.0,148.5,125.28,102.9
2016,12,4,13,0,0.0,118.0,0.8,5.0,118.0,94.78,76.85
2016,12,4,13,15,0.0,92.0,0.85,5.0,92.0,71.47,56.9
2016,12,4,13,30,0.0,66.0,0.9,5.0,66.0,50.64,38.88
2016,12,4,13,45,0.0,80.0,1.0,5.0,80.0,61.47,48.43
2016,12,4,14,0,0.0,94.0,1.1,5.0,94.0,74.02,59.44
2016,12,4,14,15,0.0,80.0,1.15,5.0,80.0,61.8,48.85
2016,12,4,14,30,0.0,66.0,1.2,5.0,66.0,50.61,39.13
2016,12,4,14,45,0.0,60.0,1.3,5.0,60.0,45.96,35.12
2016,12,4,15,0,0.0,54.0,1.4,5.0,54.0,41.33,31.07
2016,12,4,15,15,0.0,46.5,1.35,4.5,46.5,35.55,26.03
2016,12,4,15,30,0.0,39.0,1.3,4.0,39.0,29.77,20.92
2016,12,4,15,45,0.0,32.0,1.3,4.0,32.0,24.4,16.05
2016,12,4,16,0,0.0,25.0,1.3,4.0,25.0,19.03,11.15
2016,12,4,16,15,0.0,17.5,1.2,4.0,17.5,13.3,5.9
2016,12,4,16,30,0.0,10.0,1.1,4.0,10.0,7.58,0.53
2016,12,4,16,45,0.0,5.0,1.05,4.0,5.0,3.78,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,13.38,0.0
2016,12,5,7,45,204.5,26.5,0.55,4.5,50.5,151.96,95.8
2016,12,5,8,0,409.0,36.0,0.6,5.0,84.0,288.6,233.51
2016,12,5,8,15,489.0,43.5,0.55,5.0,124.5,366.11,303.69
2016,12,5,8,30,569.0,51.0,0.5,5.0,165.0,450.83,376.02
2016,12,5,8,45,622.0,56.0,0.5,5.5,206.5,520.85,433.39
2016,12,5,9,0,675.0,61.0,0.5,6.0,248.0,594.23,490.1
2016,12,5,9,15,708.5,64.5,0.75,6.5,286.0,648.58,532.53
2016,12,5,9,30,742.0,68.0,1.0,7.0,324.0,709.01,578.65
2016,12,5,9,45,770.0,69.5,1.25,8.0,358.5,762.65,617.58
2016,12,5,10,0,798.0,71.0,1.5,9.0,393.0,815.67,655.24
2016,12,5,10,15,813.5,73.0,1.7,9.5,421.0,857.06,684.48
2016,12,5,10,30,829.0,75.0,1.9,10.0,449.0,896.53,712.15
2016,12,5,10,45,839.0,76.5,2.1,10.5,470.0,927.92,733.89
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,956.67,753.73
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,977.47,766.67
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,995.18,777.55
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,1004.81,782.16
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,1011.09,784.69
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.0,1010.93,783.84
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,1007.39,780.92
2016,12,5,12,45,857.0,80.0,2.1,12.0,518.5,996.43,773.76
2016,12,5,13,0,852.0,80.0,2.1,12.0,509.0,982.22,764.6
2016,12,5,13,15,684.0,118.0,2.1,11.5,456.0,858.24,679.61
2016,12,5,13,30,516.0,156.0,2.1,11.0,403.0,716.72,579.44
2016,12,5,13,45,515.5,147.5,2.1,11.0,384.0,694.24,564.67
2016,12,5,14,0,515.0,139.0,2.1,11.0,365.0,669.89,547.32
2016,12,5,14,15,434.0,142.5,1.95,11.0,324.0,586.31,482.31
2016,12,5,14,30,353.0,146.0,1.8,11.0,283.0,486.03,403.59
2016,12,5,14,45,530.0,106.5,1.65,11.0,291.0,591.64,489.08
2016,12,5,15,0,707.0,67.0,1.5,11.0,299.0,665.51,543.92
2016,12,5,15,15,668.5,63.0,1.3,10.5,260.0,607.11,498.37
2016,12,5,15,30,630.0,59.0,1.1,10.0,221.0,545.09,449.89
2016,12,5,15,45,568.5,53.5,0.9,9.5,179.5,468.01,386.54
2016,12,5,16,0,507.0,48.0,0.7,9.0,138.0,395.38,324.69
2016,12,5,16,15,417.0,39.0,0.75,8.5,99.5,308.13,250.0
2016,12,5,16,30,327.0,30.0,0.8,8.0,61.0,229.95,174.61
2016,12,5,16,45,163.5,15.0,0.85,8.0,30.5,108.61,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,1.5,3.75,5.0,1.5,0.0,0.0
2016,12,6,7,30,0.0,3.0,3.7,5.0,3.0,2.36,0.0
2016,12,6,7,45,0.0,9.0,3.7,5.0,9.0,6.82,0.0
2016,12,6,8,0,0.0,15.0,3.7,5.0,15.0,11.39,3.97
2016,12,6,8,15,0.0,23.0,3.7,5.0,23.0,17.51,9.59
2016,12,6,8,30,0.0,31.0,3.7,5.0,31.0,23.64,15.18
2016,12,6,8,45,0.0,39.0,3.75,5.0,39.0,29.78,20.74
2016,12,6,9,0,0.0,47.0,3.8,5.0,47.0,35.94,26.26
2016,12,6,9,15,0.0,54.5,3.85,5.0,54.5,41.72,31.39
2016,12,6,9,30,0.0,62.0,3.9,5.0,62.0,47.51,36.48
2016,12,6,9,45,0.0,50.5,3.95,5.0,50.5,38.63,28.58
2016,12,6,10,0,0.0,39.0,4.0,5.0,39.0,29.79,20.73
2016,12,6,10,15,0.0,27.5,4.0,5.0,27.5,20.98,12.91
2016,12,6,10,30,0.0,16.0,4.0,5.0,16.0,12.19,5.13
2016,12,6,10,45,0.0,50.5,4.05,5.5,50.5,38.67,28.36
2016,12,6,11,0,0.0,85.0,4.1,6.0,85.0,65.45,51.59
2016,12,6,11,15,0.0,52.5,4.05,6.0,52.5,40.22,29.56
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,15.27,7.74
2016,12,6,11,45,0.0,40.0,4.0,6.0,40.0,30.61,21.15
2016,12,6,12,0,0.0,60.0,4.0,6.0,60.0,46.02,34.57
2016,12,6,12,15,0.0,42.5,4.0,6.0,42.5,32.54,22.81
2016,12,6,12,30,0.0,25.0,4.0,6.0,25.0,19.1,11.08
2016,12,6,12,45,0.0,63.5,4.0,6.5,63.5,48.72,36.87
2016,12,6,13,0,0.0,102.0,4.0,7.0,102.0,80.24,64.06
2016,12,6,13,15,0.0,60.5,3.5,7.0,60.5,46.39,34.81
2016,12,6,13,30,0.0,19.0,3.0,7.0,19.0,14.5,7.05
2016,12,6,13,45,0.0,64.5,2.55,7.5,64.5,49.47,37.56
2016,12,6,14,0,0.0,110.0,2.1,8.0,110.0,89.06,71.73
2016,12,6,14,15,0.0,62.0,1.8,7.5,62.0,47.52,35.95
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,10.65,3.75
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,9.5,2.76
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,8.36,1.76
2016,12,6,15,15,275.5,42.0,1.1,7.0,112.5,284.49,247.05
2016,12,6,15,30,551.0,73.0,1.2,7.0,214.0,506.45,427.22
2016,12,6,15,45,483.0,66.5,1.35,7.0,174.0,426.63,358.92
2016,12,6,16,0,415.0,60.0,1.5,7.0,134.0,351.41,294.46
2016,12,6,16,15,325.5,48.0,1.35,6.5,96.5,265.99,219.11
2016,12,6,16,30,236.0,36.0,1.2,6.0,59.0,191.22,146.57
2016,12,6,16,45,118.0,18.0,1.1,5.5,29.5,89.64,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,74.08,0.0
2016,12,7,7,45,307.0,23.0,1.3,3.5,50.5,195.56,110.59
2016,12,7,8,0,460.0,34.0,1.4,4.0,85.0,312.53,253.13
2016,12,7,8,15,541.5,41.0,1.45,4.5,127.5,392.54,328.18
2016,12,7,8,30,623.0,48.0,1.5,5.0,170.0,473.63,399.6
2016,12,7,8,45,679.5,51.5,1.6,5.5,212.5,547.54,462.49
2016,12,7,9,0,736.0,55.0,1.7,6.0,255.0,624.46,523.8
2016,12,7,9,15,768.0,58.0,1.8,6.5,294.5,684.86,569.81
2016,12,7,9,30,800.0,61.0,1.9,7.0,334.0,745.61,614.78
2016,12,7,9,45,826.5,62.5,2.0,8.0,369.0,799.85,652.51
2016,12,7,10,0,853.0,64.0,2.1,9.0,404.0,853.3,688.7
2016,12,7,10,15,867.5,65.5,2.0,9.0,432.0,884.81,708.79
2016,12,7,10,30,882.0,67.0,1.9,9.0,460.0,923.6,733.89
2016,12,7,10,45,891.5,68.0,1.85,9.5,482.0,954.66,752.28
2016,12,7,11,0,901.0,69.0,1.8,10.0,504.0,982.99,768.61
2016,12,7,11,15,906.5,70.0,1.6,10.5,518.0,1004.43,777.78
2016,12,7,11,30,912.0,71.0,1.4,11.0,532.0,1022.68,784.41
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.0,1033.4,786.64
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,1040.69,786.56
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,1040.76,782.04
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,1037.34,775.18
2016,12,7,12,45,911.0,71.0,0.55,12.5,535.0,1027.08,763.8
2016,12,7,13,0,908.0,70.0,0.4,13.0,526.0,1013.43,750.58
2016,12,7,13,15,900.0,69.0,0.4,13.0,509.5,991.53,737.4
2016,12,7,13,30,892.0,68.0,0.4,13.0,493.0,966.58,722.43
2016,12,7,13,45,880.0,67.0,0.45,13.0,469.0,934.96,704.24
2016,12,7,14,0,868.0,66.0,0.5,13.0,445.0,900.82,684.24
2016,12,7,14,15,850.5,64.0,0.6,13.0,415.0,867.88,665.75
2016,12,7,14,30,833.0,62.0,0.7,13.0,385.0,822.81,638.31
2016,12,7,14,45,807.0,60.0,0.8,13.0,349.0,769.2,604.04
2016,12,7,15,0,781.0,58.0,0.9,13.0,313.0,714.96,568.05
2016,12,7,15,15,745.5,54.5,0.8,12.5,273.0,651.44,522.32
2016,12,7,15,30,710.0,51.0,0.7,12.0,233.0,588.82,475.77
2016,12,7,15,45,651.5,47.0,0.65,11.5,190.5,511.69,415.8
2016,12,7,16,0,593.0,43.0,0.6,11.0,148.0,438.12,355.17
2016,12,7,16,15,503.5,35.5,0.6,10.5,107.5,354.26,283.67
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,273.61,205.54
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,127.82,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.29,0.0
2016,12,8,7,45,53.0,23.5,1.95,3.5,29.5,55.86,25.53
2016,12,8,8,0,106.0,39.0,2.1,4.0,51.0,117.94,93.85
2016,12,8,8,15,131.5,57.0,2.35,4.5,78.0,159.21,133.16
2016,12,8,8,30,157.0,75.0,2.6,5.0,105.0,202.46,172.69
2016,12,8,8,45,175.0,91.5,2.85,5.5,133.0,240.66,207.0
2016,12,8,9,0,193.0,108.0,3.1,6.0,161.0,280.34,241.77
2016,12,8,9,15,209.0,122.0,3.2,6.0,186.5,316.45,273.1
2016,12,8,9,30,225.0,136.0,3.3,6.0,212.0,353.63,304.73
2016,12,8,9,45,125.5,144.5,3.45,6.5,188.0,268.96,230.43
2016,12,8,10,0,26.0,153.0,3.6,7.0,164.0,159.44,133.61
2016,12,8,10,15,82.0,174.5,3.6,7.0,210.5,252.14,214.4
2016,12,8,10,30,138.0,196.0,3.6,7.0,257.0,352.08,298.88
2016,12,8,10,45,185.0,203.5,3.65,7.5,289.5,408.06,345.15
2016,12,8,11,0,232.0,211.0,3.7,8.0,322.0,465.8,392.2
2016,12,8,11,15,277.5,211.0,3.75,8.0,348.0,536.88,449.54
2016,12,8,11,30,323.0,211.0,3.8,8.0,374.0,585.79,488.96
2016,12,8,11,45,320.5,214.5,3.9,8.0,378.0,590.39,492.21
2016,12,8,12,0,318.0,218.0,4.0,8.0,382.0,593.82,494.86
2016,12,8,12,15,372.0,206.5,4.05,8.0,398.5,634.72,528.81
2016,12,8,12,30,426.0,195.0,4.1,8.0,415.0,698.67,579.59
2016,12,8,12,45,388.0,199.5,4.15,8.5,397.0,638.91,531.76
2016,12,8,13,0,350.0,204.0,4.2,9.0,379.0,602.85,502.26
2016,12,8,13,15,321.5,201.5,4.2,8.5,359.0,567.02,474.7
2016,12,8,13,30,293.0,199.0,4.2,8.0,339.0,531.04,446.7
2016,12,8,13,45,273.5,191.5,4.25,8.0,317.0,497.43,420.0
2016,12,8,14,0,254.0,184.0,4.3,8.0,295.0,463.95,393.12
2016,12,8,14,15,303.0,164.5,4.2,8.0,288.0,476.62,405.44
2016,12,8,14,30,352.0,145.0,4.1,8.0,281.0,485.45,414.24
2016,12,8,14,45,345.0,132.5,4.1,8.0,255.5,452.75,387.71
2016,12,8,15,0,338.0,120.0,4.1,8.0,230.0,419.73,360.59
2016,12,8,15,15,327.5,105.5,3.9,7.5,201.5,398.61,342.63
2016,12,8,15,30,317.0,91.0,3.7,7.0,173.0,359.4,309.28
2016,12,8,15,45,294.0,77.0,3.5,6.5,142.0,312.82,268.5
2016,12,8,16,0,271.0,63.0,3.3,6.0,111.0,267.97,227.94
2016,12,8,16,15,231.5,47.5,3.05,5.5,80.5,213.93,178.1
2016,12,8,16,30,192.0,32.0,2.8,5.0,50.0,163.78,126.58
2016,12,8,16,45,96.0,16.0,2.55,4.5,25.0,76.98,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,5.5,1.35,-4.0,7.0,0.0,0.0
2016,12,9,7,30,204.0,11.0,1.6,-3.0,14.0,93.82,0.0
2016,12,9,7,45,364.5,21.0,1.9,-2.5,50.5,212.38,102.44
2016,12,9,8,0,525.0,31.0,2.2,-2.0,87.0,334.78,275.66
2016,12,9,8,15,607.5,37.5,2.45,-1.5,131.5,419.06,358.9
2016,12,9,8,30,690.0,44.0,2.7,-1.0,176.0,509.97,441.71
2016,12,9,8,45,739.0,48.5,2.95,-0.5,220.0,582.55,506.41
2016,12,9,9,0,788.0,53.0,3.2,0.0,264.0,657.66,568.94
2016,12,9,9,15,820.0,56.5,3.2,0.0,305.0,720.81,619.6
2016,12,9,9,30,852.0,60.0,3.2,0.0,346.0,784.25,668.99
2016,12,9,9,45,875.0,62.0,3.2,0.0,382.0,838.16,709.66
2016,12,9,10,0,898.0,64.0,3.2,0.0,418.0,881.69,741.58
2016,12,9,10,15,912.5,66.0,3.15,0.5,448.0,924.66,770.92
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,965.48,798.06
2016,12,9,10,45,938.0,69.0,3.05,1.5,500.5,999.18,819.53
2016,12,9,11,0,949.0,70.0,3.0,2.0,523.0,1030.06,838.75
2016,12,9,11,15,955.0,70.5,2.95,2.0,538.5,1052.29,853.11
2016,12,9,11,30,961.0,71.0,2.9,2.0,554.0,1071.17,865.19
2016,12,9,11,45,964.0,71.0,2.85,2.5,561.5,1082.87,870.73
2016,12,9,12,0,967.0,71.0,2.8,3.0,569.0,1090.97,873.92
2016,12,9,12,15,966.5,71.0,2.75,3.0,568.0,1091.83,873.77
2016,12,9,12,30,966.0,71.0,2.7,3.0,567.0,1089.01,871.29
2016,12,9,12,45,964.0,70.0,2.7,3.5,558.5,1079.65,863.52
2016,12,9,13,0,962.0,69.0,2.7,4.0,550.0,1066.68,853.47
2016,12,9,13,15,955.0,68.5,2.65,4.0,533.0,1045.91,839.04
2016,12,9,13,30,948.0,68.0,2.6,4.0,516.0,1021.85,822.45
2016,12,9,13,45,938.5,66.0,2.6,4.0,492.0,990.26,801.06
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,955.81,777.56
2016,12,9,14,15,912.5,62.0,2.55,3.5,437.0,912.45,748.17
2016,12,9,14,30,896.0,60.0,2.5,3.0,406.0,867.12,716.9
2016,12,9,14,45,873.5,57.5,2.45,3.0,369.0,814.43,678.23
2016,12,9,15,0,851.0,55.0,2.4,3.0,332.0,768.5,643.97
2016,12,9,15,15,816.5,52.0,2.1,2.5,290.5,703.7,593.35
2016,12,9,15,30,782.0,49.0,1.8,2.0,249.0,639.52,541.88
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.0,562.28,477.94
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,488.17,412.61
2016,12,9,16,15,588.0,33.5,1.25,0.5,117.5,395.88,330.5
2016,12,9,16,30,500.0,27.0,1.2,0.0,74.0,311.27,244.22
2016,12,9,16,45,250.0,13.5,1.15,-0.5,37.0,145.62,1.14
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
