Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,13,0,942.0,74.0,0.8,6.0,541.0,1056.85,808.1
2016,12,20,13,15,936.5,73.5,0.9,6.0,526.0,1039.1,799.61
2016,12,20,13,30,931.0,73.0,1.0,6.0,511.0,1018.05,788.86
2016,12,20,13,45,923.0,71.0,1.15,6.0,489.0,989.44,773.8
2016,12,20,14,0,915.0,69.0,1.3,6.0,467.0,957.93,756.3
2016,12,20,14,15,900.0,67.0,1.35,6.0,438.0,917.36,730.25
2016,12,20,14,30,885.0,65.0,1.4,6.0,409.0,883.88,708.87
2016,12,20,14,45,865.5,62.0,1.5,6.0,373.5,833.49,675.27
2016,12,20,15,0,846.0,59.0,1.6,6.0,338.0,781.77,639.72
2016,12,20,15,15,813.0,56.0,1.4,5.0,297.5,718.67,593.38
2016,12,20,15,30,780.0,53.0,1.2,4.0,257.0,655.88,545.79
2016,12,20,15,45,731.0,48.0,1.05,3.5,213.5,580.63,486.15
2016,12,20,16,0,682.0,43.0,0.9,3.0,170.0,507.99,424.36
2016,12,20,16,15,598.5,36.5,0.95,2.0,126.5,416.79,346.62
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,332.43,266.99
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,159.23,70.62
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,110.33,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,278.82,208.64
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,363.58,303.02
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,456.48,386.26
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.0,528.65,447.72
2016,12,21,9,0,741.0,47.0,1.0,3.0,229.0,604.12,507.36
2016,12,21,9,15,775.5,50.0,0.95,3.5,269.0,666.45,553.94
2016,12,21,9,30,810.0,53.0,0.9,4.0,309.0,729.55,599.07
2016,12,21,9,45,835.0,55.0,0.85,5.0,344.5,775.43,628.59
2016,12,21,10,0,860.0,57.0,0.8,6.0,380.0,828.36,662.13
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.0,871.17,688.43
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,912.11,712.83
2016,12,21,10,45,902.0,61.0,0.65,7.5,463.0,945.96,731.84
2016,12,21,11,0,913.0,62.0,0.6,8.0,486.0,977.2,748.83
2016,12,21,11,15,919.5,63.0,0.65,8.5,502.0,1001.2,763.24
2016,12,21,11,30,926.0,64.0,0.7,9.0,518.0,1022.06,775.72
2016,12,21,11,45,929.0,64.0,0.8,9.5,526.5,1034.74,784.19
2016,12,21,12,0,932.0,64.0,0.9,10.0,535.0,1043.98,790.64
2016,12,21,12,15,932.0,64.5,1.05,10.0,535.5,1047.36,795.95
2016,12,21,12,30,932.0,65.0,1.2,10.0,536.0,1047.2,799.02
2016,12,21,12,45,928.0,65.0,1.35,10.5,529.0,1038.76,795.15
2016,12,21,13,0,924.0,65.0,1.5,11.0,522.0,1026.88,789.0
2016,12,21,13,15,918.0,64.0,1.5,11.0,507.5,1008.27,777.21
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,986.45,763.42
2016,12,21,13,45,901.5,62.0,1.55,11.5,471.5,957.26,744.04
2016,12,21,14,0,891.0,61.0,1.6,12.0,450.0,925.35,722.76
2016,12,21,14,15,876.0,59.5,1.45,11.5,421.5,886.15,696.08
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,844.94,667.74
2016,12,21,14,45,838.0,56.5,1.2,11.0,359.0,795.25,632.44
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,752.68,601.78
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.0,692.12,559.74
2016,12,21,15,30,752.0,49.0,1.0,9.0,247.0,631.91,516.45
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.0,557.85,459.61
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,486.61,400.74
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.0,398.31,325.92
2016,12,21,16,30,485.0,29.0,1.0,7.0,79.0,316.94,250.36
2016,12,21,16,45,242.5,14.5,1.1,6.5,39.5,152.25,71.33
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,90.7,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,241.3,178.09
2016,12,22,8,15,454.5,35.0,2.15,2.5,96.0,324.88,270.96
2016,12,22,8,30,552.0,43.0,2.2,3.0,136.0,416.99,354.76
2016,12,22,8,45,614.5,48.5,2.3,4.0,178.0,491.95,420.49
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,566.16,482.65
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,629.83,531.97
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,694.59,580.14
2016,12,22,9,45,789.5,62.0,2.45,8.0,335.5,754.57,623.16
2016,12,22,10,0,825.0,63.0,2.5,9.0,372.0,814.55,664.84
2016,12,22,10,15,842.0,64.5,2.65,9.5,401.5,858.39,695.58
2016,12,22,10,30,859.0,66.0,2.8,10.0,431.0,900.43,724.71
2016,12,22,10,45,871.0,67.5,3.0,11.0,454.5,924.96,739.95
2016,12,22,11,0,883.0,69.0,3.2,12.0,478.0,957.26,760.78
2016,12,22,11,15,890.0,69.5,3.3,12.5,494.5,980.62,775.66
2016,12,22,11,30,897.0,70.0,3.4,13.0,511.0,1000.97,788.51
2016,12,22,11,45,899.5,71.0,3.55,13.5,519.5,1014.31,796.91
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,1024.31,803.15
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,1027.54,805.17
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,1027.33,805.04
2016,12,22,12,45,900.5,71.5,3.7,14.5,523.0,1019.99,798.62
2016,12,22,13,0,898.0,71.0,3.7,15.0,516.0,1009.28,790.09
2016,12,22,13,15,892.5,70.5,3.7,15.0,502.5,992.29,778.8
2016,12,22,13,30,887.0,70.0,3.7,15.0,489.0,972.16,765.45
2016,12,22,13,45,877.0,69.0,3.7,15.0,467.5,944.05,746.47
2016,12,22,14,0,867.0,68.0,3.7,15.0,446.0,923.81,733.17
2016,12,22,14,15,853.0,66.0,3.6,14.5,418.5,885.02,707.06
2016,12,22,14,30,839.0,64.0,3.5,14.0,391.0,844.13,679.2
2016,12,22,14,45,821.5,61.0,3.4,14.0,358.0,797.12,645.12
2016,12,22,15,0,804.0,58.0,3.3,14.0,325.0,748.76,609.48
2016,12,22,15,15,773.5,55.0,3.1,13.0,286.5,689.34,566.26
2016,12,22,15,30,743.0,52.0,2.9,12.0,248.0,630.15,521.79
2016,12,22,15,45,701.0,47.0,2.7,11.5,207.0,561.37,467.08
2016,12,22,16,0,659.0,42.0,2.5,11.0,166.0,494.66,410.19
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.0,406.64,334.7
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,325.39,258.78
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,156.46,78.76
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,67.5,14.5,1.9,-0.5,20.0,41.57,0.0
2016,12,23,8,0,135.0,29.0,2.1,0.0,40.0,129.76,93.89
2016,12,23,8,15,171.5,45.5,2.05,0.5,68.5,165.29,138.03
2016,12,23,8,30,208.0,62.0,2.0,1.0,97.0,214.7,184.56
2016,12,23,8,45,235.5,76.5,1.95,1.5,126.5,258.55,224.8
2016,12,23,9,0,263.0,91.0,1.9,2.0,156.0,304.83,265.89
2016,12,23,9,15,282.0,104.0,1.95,2.5,183.5,344.87,300.53
2016,12,23,9,30,301.0,117.0,2.0,3.0,211.0,386.1,335.2
2016,12,23,9,45,170.5,133.0,2.1,4.0,187.5,291.38,251.8
2016,12,23,10,0,40.0,149.0,2.2,5.0,164.0,185.73,157.35
2016,12,23,10,15,36.5,158.5,2.1,5.5,173.5,192.72,162.91
2016,12,23,10,30,33.0,168.0,2.0,6.0,183.0,199.8,168.15
2016,12,23,10,45,117.5,186.0,1.9,6.5,240.5,321.75,272.19
2016,12,23,11,0,202.0,204.0,1.8,7.0,298.0,427.7,358.99
2016,12,23,11,15,551.0,139.0,1.75,7.0,407.0,740.04,607.0
2016,12,23,11,30,900.0,74.0,1.7,7.0,516.0,1008.99,795.92
2016,12,23,11,45,904.0,74.0,1.65,7.5,524.5,1022.63,798.88
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,1032.96,803.12
2016,12,23,12,15,908.0,74.0,1.55,8.0,533.5,1035.81,803.91
2016,12,23,12,30,908.0,74.0,1.5,8.0,534.0,1035.21,802.61
2016,12,23,12,45,905.5,73.5,1.5,8.5,527.5,1027.96,796.49
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,1017.31,788.35
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,998.7,776.41
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,976.97,762.51
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,947.74,742.9
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,915.86,721.42
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,886.96,703.12
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,845.46,675.55
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.0,793.91,639.72
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,741.45,602.48
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.0,679.63,556.27
2016,12,23,15,30,722.0,54.0,1.1,8.0,246.0,618.33,509.2
2016,12,23,15,45,672.0,49.5,0.95,7.5,204.5,545.48,451.96
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,475.31,393.0
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,386.79,318.65
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,312.47,249.82
2016,12,23,16,45,228.5,22.0,1.0,4.0,46.5,159.77,86.81
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,10.23,0.0
2016,12,23,17,15,0.0,6.5,1.15,2.5,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.5,2.35,5.0,1.5,1.18,0.0
2016,12,24,8,0,0.0,3.0,2.5,5.0,3.0,2.27,0.0
2016,12,24,8,15,0.0,5.5,2.45,5.5,5.5,4.16,0.0
2016,12,24,8,30,0.0,8.0,2.4,6.0,8.0,6.06,0.0
2016,12,24,8,45,0.0,10.5,2.35,6.5,10.5,7.96,1.35
2016,12,24,9,0,0.0,13.0,2.3,7.0,13.0,9.87,3.06
2016,12,24,9,15,0.0,15.5,2.3,7.0,15.5,11.78,4.77
2016,12,24,9,30,0.0,18.0,2.3,7.0,18.0,13.69,6.46
2016,12,24,9,45,0.0,14.0,2.35,7.5,14.0,10.65,3.74
2016,12,24,10,0,0.0,10.0,2.4,8.0,10.0,7.6,1.03
2016,12,24,10,15,0.0,64.5,2.55,8.0,64.5,49.45,37.64
2016,12,24,10,30,0.0,119.0,2.7,8.0,119.0,98.44,79.88
2016,12,24,10,45,128.0,159.0,2.85,8.5,218.5,296.88,251.93
2016,12,24,11,0,256.0,199.0,3.0,9.0,318.0,495.37,414.65
2016,12,24,11,15,128.0,137.0,3.1,9.5,196.5,273.52,230.56
2016,12,24,11,30,0.0,75.0,3.2,10.0,75.0,57.61,43.88
2016,12,24,11,45,0.0,50.5,3.3,10.5,50.5,38.69,27.69
2016,12,24,12,0,0.0,26.0,3.4,11.0,26.0,19.87,11.46
2016,12,24,12,15,6.5,105.5,3.45,11.5,109.0,89.95,71.53
2016,12,24,12,30,13.0,185.0,3.5,12.0,192.0,175.19,142.95
2016,12,24,12,45,6.5,167.5,3.55,12.5,171.0,150.29,121.59
2016,12,24,13,0,0.0,150.0,3.6,13.0,150.0,126.14,101.03
2016,12,24,13,15,0.0,98.0,3.55,13.0,98.0,76.88,59.76
2016,12,24,13,30,0.0,46.0,3.5,13.0,46.0,35.21,24.48
2016,12,24,13,45,0.0,72.0,3.45,13.5,72.0,55.27,41.55
2016,12,24,14,0,0.0,98.0,3.4,14.0,98.0,77.73,60.53
2016,12,24,14,15,2.0,117.5,3.15,14.0,118.5,99.05,78.69
2016,12,24,14,30,4.0,137.0,2.9,14.0,139.0,122.73,98.77
2016,12,24,14,45,2.0,125.5,2.7,14.0,126.5,110.65,88.63
2016,12,24,15,0,0.0,114.0,2.5,14.0,114.0,98.91,78.77
2016,12,24,15,15,0.0,100.0,2.1,13.5,100.0,86.27,68.27
2016,12,24,15,30,0.0,86.0,1.7,13.0,86.0,73.77,57.74
2016,12,24,15,45,0.0,71.0,1.35,12.5,71.0,60.24,46.16
2016,12,24,16,0,0.0,56.0,1.0,12.0,56.0,46.71,34.43
2016,12,24,16,15,0.0,41.5,1.0,11.0,41.5,33.66,23.03
2016,12,24,16,30,0.0,27.0,1.0,10.0,27.0,20.63,11.46
2016,12,24,16,45,0.0,15.5,1.05,9.5,15.5,11.81,1.51
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.15,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,94.5,15.0,2.2,6.5,22.5,53.69,0.0
2016,12,25,8,0,189.0,30.0,2.4,7.0,45.0,156.98,109.24
2016,12,25,8,15,279.0,43.0,2.4,7.5,80.5,233.01,190.53
2016,12,25,8,30,369.0,56.0,2.4,8.0,116.0,315.96,265.18
2016,12,25,8,45,429.0,65.0,2.45,8.5,154.5,385.78,326.6
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,459.77,389.49
2016,12,25,9,15,531.0,80.5,2.45,9.0,229.5,522.05,441.28
2016,12,25,9,30,573.0,87.0,2.4,9.0,266.0,586.2,492.45
2016,12,25,9,45,286.5,100.5,2.4,9.5,190.0,382.89,324.5
2016,12,25,10,0,0.0,114.0,2.4,10.0,114.0,96.06,77.05
2016,12,25,10,15,0.5,129.0,2.35,10.5,129.0,110.52,89.48
2016,12,25,10,30,1.0,144.0,2.3,11.0,144.0,125.24,101.6
2016,12,25,10,45,5.0,154.5,2.3,11.5,156.5,138.69,112.7
2016,12,25,11,0,9.0,165.0,2.3,12.0,169.0,152.53,124.06
2016,12,25,11,15,4.5,150.5,2.2,12.0,152.5,132.03,106.56
2016,12,25,11,30,0.0,136.0,2.1,12.0,136.0,112.49,89.92
2016,12,25,11,45,4.0,156.5,2.05,12.5,158.5,136.63,110.04
2016,12,25,12,0,8.0,177.0,2.0,13.0,181.0,161.67,130.62
2016,12,25,12,15,364.5,147.0,1.9,13.0,332.0,580.35,474.75
2016,12,25,12,30,721.0,117.0,1.8,13.0,483.0,919.28,719.35
2016,12,25,12,45,360.5,114.0,1.7,13.0,297.0,532.12,432.07
2016,12,25,13,0,0.0,111.0,1.6,13.0,111.0,88.51,68.8
2016,12,25,13,15,0.0,116.0,1.55,13.0,116.0,93.37,73.61
2016,12,25,13,30,0.0,121.0,1.5,13.0,121.0,98.46,77.95
2016,12,25,13,45,0.0,101.5,1.45,13.0,101.5,80.53,62.96
2016,12,25,14,0,0.0,82.0,1.4,13.0,82.0,63.24,48.44
2016,12,25,14,15,0.0,89.5,1.3,13.0,89.5,70.33,54.56
2016,12,25,14,30,0.0,97.0,1.2,13.0,97.0,78.02,61.16
2016,12,25,14,45,301.0,92.5,1.2,13.0,194.0,392.81,329.2
2016,12,25,15,0,602.0,88.0,1.2,13.0,291.0,629.94,512.86
2016,12,25,15,15,565.0,82.5,1.05,12.5,255.0,569.75,464.77
2016,12,25,15,30,528.0,77.0,0.9,12.0,219.0,510.76,418.91
2016,12,25,15,45,473.5,69.5,0.75,11.5,181.0,439.31,361.35
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,371.38,304.83
2016,12,25,16,15,340.5,51.0,0.65,10.5,106.0,288.92,235.64
2016,12,25,16,30,262.0,40.0,0.7,10.0,69.0,217.35,171.9
2016,12,25,16,45,155.5,25.5,0.75,10.0,40.5,128.82,75.02
2016,12,25,17,0,49.0,11.0,0.8,10.0,12.0,29.83,0.0
2016,12,25,17,15,24.5,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,114.5,14.5,1.75,6.5,23.5,61.95,0.0
2016,12,26,8,0,229.0,29.0,1.8,7.0,47.0,174.58,120.57
2016,12,26,8,15,325.0,40.5,1.8,7.0,83.5,255.28,208.6
2016,12,26,8,30,421.0,52.0,1.8,7.0,120.0,343.46,288.04
2016,12,26,8,45,486.5,59.0,1.8,7.5,159.5,416.69,351.95
2016,12,26,9,0,552.0,66.0,1.8,8.0,199.0,494.66,417.38
2016,12,26,9,15,593.0,71.5,1.75,8.0,237.0,557.32,468.47
2016,12,26,9,30,634.0,77.0,1.7,8.0,275.0,621.77,518.18
2016,12,26,9,45,673.0,78.0,1.65,8.5,310.0,680.51,560.86
2016,12,26,10,0,712.0,79.0,1.6,9.0,345.0,739.8,602.56
2016,12,26,10,15,356.0,95.0,1.55,9.0,228.0,456.3,382.02
2016,12,26,10,30,0.0,111.0,1.5,9.0,111.0,90.54,72.09
2016,12,26,10,45,0.0,104.0,1.45,9.5,104.0,83.19,66.18
2016,12,26,11,0,0.0,97.0,1.4,10.0,97.0,76.34,60.13
2016,12,26,11,15,0.0,100.5,1.35,10.5,100.5,79.26,62.43
2016,12,26,11,30,0.0,104.0,1.3,11.0,104.0,82.24,64.76
2016,12,26,11,45,48.0,165.0,1.3,11.5,189.5,207.19,170.84
2016,12,26,12,0,96.0,226.0,1.3,12.0,275.0,331.43,271.47
2016,12,26,12,15,137.0,228.5,1.35,12.0,298.5,399.9,325.91
2016,12,26,12,30,178.0,231.0,1.4,12.0,322.0,444.9,361.93
2016,12,26,12,45,167.0,228.5,1.45,12.5,313.0,430.05,349.39
2016,12,26,13,0,156.0,226.0,1.5,13.0,304.0,415.0,337.15
2016,12,26,13,15,118.5,217.0,1.55,13.0,275.5,364.99,297.29
2016,12,26,13,30,81.0,208.0,1.6,13.0,247.0,293.78,240.23
2016,12,26,13,45,433.0,143.5,1.65,13.0,336.0,618.88,504.28
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,864.11,682.38
2016,12,26,14,15,415.0,119.5,1.7,13.0,301.5,550.67,449.14
2016,12,26,14,30,45.0,160.0,1.7,13.0,178.0,202.41,165.41
2016,12,26,14,45,379.5,113.5,1.75,13.0,243.0,486.47,404.89
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,690.75,561.96
2016,12,26,15,15,680.0,63.0,1.6,12.5,271.0,630.78,514.71
2016,12,26,15,30,646.0,59.0,1.4,12.0,234.0,576.83,473.43
2016,12,26,15,45,598.5,53.5,1.2,12.0,195.0,507.93,417.78
2016,12,26,16,0,551.0,48.0,1.0,12.0,156.0,442.0,361.92
2016,12,26,16,15,472.0,40.5,0.95,11.5,117.0,358.48,291.46
2016,12,26,16,30,393.0,33.0,0.9,11.0,78.0,282.27,223.21
2016,12,26,16,45,262.0,22.5,0.9,10.5,46.5,180.02,110.66
2016,12,26,17,0,131.0,12.0,0.9,10.0,15.0,66.24,0.0
2016,12,26,17,15,65.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,8.65,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,17.32,6.74
2016,12,27,8,15,0.0,39.0,3.4,9.5,39.0,34.42,23.19
2016,12,27,8,30,0.0,56.0,3.5,10.0,56.0,50.5,37.56
2016,12,27,8,45,8.0,72.5,3.65,10.5,74.5,70.73,55.5
2016,12,27,9,0,16.0,89.0,3.8,11.0,93.0,91.64,73.91
2016,12,27,9,15,21.5,104.0,3.95,11.5,110.5,109.64,89.54
2016,12,27,9,30,27.0,119.0,4.1,12.0,128.0,141.62,116.81
2016,12,27,9,45,13.5,109.0,4.3,12.5,113.5,103.82,83.99
2016,12,27,10,0,0.0,99.0,4.5,13.0,99.0,80.79,63.63
2016,12,27,10,15,0.0,95.5,4.6,13.5,95.5,76.41,59.7
2016,12,27,10,30,0.0,92.0,4.7,14.0,92.0,72.52,56.19
2016,12,27,10,45,0.0,67.5,4.8,14.5,67.5,51.78,38.44
2016,12,27,11,0,0.0,43.0,4.9,15.0,43.0,32.89,22.32
2016,12,27,11,15,24.0,124.5,4.8,15.0,136.0,137.7,111.5
2016,12,27,11,30,48.0,206.0,4.7,15.0,229.0,257.7,210.82
2016,12,27,11,45,137.0,216.5,4.65,15.5,285.0,383.39,314.63
2016,12,27,12,0,226.0,227.0,4.6,16.0,341.0,487.87,398.81
2016,12,27,12,15,220.5,228.5,4.45,16.0,340.0,484.78,395.4
2016,12,27,12,30,215.0,230.0,4.3,16.0,339.0,481.12,392.0
2016,12,27,12,45,249.5,222.5,4.2,16.5,348.0,529.8,429.68
2016,12,27,13,0,284.0,215.0,4.1,17.0,357.0,553.22,447.78
2016,12,27,13,15,361.0,194.5,4.05,17.0,370.0,600.73,486.7
2016,12,27,13,30,438.0,174.0,4.0,17.0,383.0,669.12,540.26
2016,12,27,13,45,603.0,127.0,3.95,17.5,401.0,772.73,618.6
2016,12,27,14,0,768.0,80.0,3.9,18.0,419.0,850.06,674.04
2016,12,27,14,15,638.0,101.5,3.8,18.0,371.5,743.56,595.69
2016,12,27,14,30,508.0,123.0,3.7,18.0,324.0,624.74,507.21
2016,12,27,14,45,493.5,114.5,3.6,18.0,296.5,584.87,477.67
2016,12,27,15,0,479.0,106.0,3.5,18.0,269.0,544.54,446.55
2016,12,27,15,15,459.0,95.5,3.15,17.5,237.0,497.23,409.46
2016,12,27,15,30,439.0,85.0,2.8,17.0,205.0,450.37,371.8
2016,12,27,15,45,405.0,74.0,2.45,16.5,171.0,394.01,325.29
2016,12,27,16,0,371.0,63.0,2.1,16.0,137.0,340.02,279.37
2016,12,27,16,15,317.0,50.5,2.0,15.5,103.0,274.97,223.36
2016,12,27,16,30,263.0,38.0,1.9,15.0,69.0,215.18,169.38
2016,12,27,16,45,131.5,25.5,1.8,14.5,41.0,118.48,73.28
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,10.23,0.0
2016,12,27,17,15,0.0,6.5,1.7,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.0,1.65,2.0,28.5,103.99,0.0
2016,12,28,8,0,432.0,24.0,1.8,3.0,57.0,261.42,180.88
2016,12,28,8,15,533.5,31.5,2.0,3.5,99.5,352.43,290.42
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,449.94,379.53
2016,12,28,8,45,691.0,44.5,2.45,5.0,185.5,524.94,445.75
2016,12,28,9,0,747.0,50.0,2.7,6.0,229.0,603.55,511.53
2016,12,28,9,15,783.0,53.5,2.7,6.5,270.0,668.29,562.33
2016,12,28,9,30,819.0,57.0,2.7,7.0,311.0,733.91,611.89
2016,12,28,9,45,846.5,58.5,2.75,7.5,348.0,790.55,653.25
2016,12,28,10,0,874.0,60.0,2.8,8.0,385.0,837.72,686.47
2016,12,28,10,15,890.0,61.5,2.65,8.5,416.0,882.0,715.31
2016,12,28,10,30,906.0,63.0,2.5,9.0,447.0,924.43,741.94
2016,12,28,10,45,917.5,64.0,2.45,9.5,471.0,959.83,763.86
2016,12,28,11,0,929.0,65.0,2.4,10.0,495.0,992.62,783.66
2016,12,28,11,15,935.5,65.5,2.25,10.0,512.0,1017.0,797.63
2016,12,28,11,30,942.0,66.0,2.1,10.0,529.0,1038.2,809.28
2016,12,28,11,45,947.0,66.0,2.0,10.5,538.5,1053.89,816.27
2016,12,28,12,0,952.0,66.0,1.9,11.0,548.0,1066.12,820.97
2016,12,28,12,15,952.0,66.0,1.7,11.0,549.5,1069.7,819.8
2016,12,28,12,30,952.0,66.0,1.5,11.0,551.0,1069.67,816.21
2016,12,28,12,45,950.5,65.0,1.3,11.5,544.5,1063.11,806.76
2016,12,28,13,0,949.0,64.0,1.1,12.0,538.0,1052.97,794.98
2016,12,28,13,15,942.5,63.0,0.9,12.0,524.0,1034.32,779.08
2016,12,28,13,30,936.0,62.0,0.7,12.0,510.0,1012.35,761.09
2016,12,28,13,45,926.5,61.0,0.5,12.5,488.5,984.32,737.88
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,953.39,713.2
2016,12,28,14,15,902.5,58.5,0.3,13.0,438.5,914.51,689.27
2016,12,28,14,30,888.0,57.0,0.3,13.0,410.0,873.43,663.67
2016,12,28,14,45,866.5,55.0,0.3,13.0,375.5,823.78,631.79
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,772.98,598.47
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.0,713.31,559.73
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,660.68,524.45
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,588.66,472.83
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,519.03,419.18
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,432.35,349.46
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,351.93,279.5
2016,12,28,16,45,392.5,21.0,0.85,8.5,55.5,239.62,159.18
2016,12,28,17,0,249.0,12.0,1.0,8.0,19.0,118.14,0.0
2016,12,28,17,15,124.5,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,60.91,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,170.75,115.04
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,255.12,208.41
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,346.19,290.58
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,431.1,365.16
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,522.32,442.7
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,588.59,497.14
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,656.84,550.77
2016,12,29,9,45,738.5,72.5,3.5,10.0,326.0,718.33,596.85
2016,12,29,10,0,788.0,72.0,3.8,11.0,365.0,787.59,647.68
2016,12,29,10,15,808.5,74.0,4.0,11.5,396.5,834.79,681.5
2016,12,29,10,30,829.0,76.0,4.2,12.0,428.0,880.5,713.91
2016,12,29,10,45,851.0,75.5,4.45,12.5,454.0,922.69,744.29
2016,12,29,11,0,873.0,75.0,4.7,13.0,480.0,962.79,772.97
2016,12,29,11,15,882.5,76.0,4.85,13.0,498.0,990.28,793.08
2016,12,29,11,30,892.0,77.0,5.0,13.0,516.0,1002.86,802.55
2016,12,29,11,45,906.5,75.0,5.2,13.0,528.5,1025.02,819.64
2016,12,29,12,0,921.0,73.0,5.4,13.0,541.0,1044.03,834.52
2016,12,29,12,15,924.5,73.0,5.6,13.0,544.0,1051.18,840.99
2016,12,29,12,30,928.0,73.0,5.8,13.0,547.0,1054.83,845.15
2016,12,29,12,45,701.0,126.0,6.05,13.0,482.0,907.17,737.59
2016,12,29,13,0,474.0,179.0,6.3,13.0,417.0,724.42,598.32
2016,12,29,13,15,704.5,122.5,6.4,12.5,465.5,892.23,731.91
2016,12,29,13,30,935.0,66.0,6.5,12.0,514.0,1017.42,828.28
2016,12,29,13,45,930.5,63.5,6.65,12.0,494.0,992.26,810.57
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,963.95,791.16
2016,12,29,14,15,912.5,59.5,6.7,11.5,445.5,925.83,764.33
2016,12,29,14,30,899.0,58.0,6.6,11.0,417.0,885.41,735.49
2016,12,29,14,45,882.0,55.5,6.5,11.0,383.0,838.58,699.93
2016,12,29,15,0,865.0,53.0,6.4,11.0,349.0,790.23,662.71
2016,12,29,15,15,835.5,50.5,6.1,10.5,310.0,730.96,616.58
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,671.86,569.49
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,608.03,517.12
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,539.44,457.89
2016,12,29,16,15,647.5,34.5,4.85,8.0,141.5,453.01,381.31
2016,12,29,16,30,574.0,29.0,4.5,7.0,98.0,372.63,305.96
2016,12,29,16,45,433.0,21.0,4.15,6.5,60.0,261.05,182.26
2016,12,29,17,0,292.0,13.0,3.8,6.0,22.0,138.12,0.0
2016,12,29,17,15,146.0,6.5,3.65,5.5,11.0,5.11,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,95.54,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,241.24,166.22
2016,12,30,8,15,498.0,33.0,4.05,1.5,95.5,332.08,277.59
2016,12,30,8,30,601.0,41.0,4.3,2.0,137.0,429.17,368.65
2016,12,30,8,45,661.0,46.5,4.55,2.5,181.0,505.36,438.67
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,585.44,509.31
2016,12,30,9,15,760.0,56.0,4.95,3.0,266.5,652.03,565.61
2016,12,30,9,30,799.0,60.0,5.1,3.0,308.0,719.81,621.41
2016,12,30,9,45,826.0,62.5,5.3,3.5,345.5,776.81,666.31
2016,12,30,10,0,853.0,65.0,5.5,4.0,383.0,833.27,709.89
2016,12,30,10,15,871.0,67.0,5.55,4.0,414.5,880.28,745.82
2016,12,30,10,30,889.0,69.0,5.6,4.0,446.0,925.51,779.98
2016,12,30,10,45,904.0,69.5,5.65,4.5,471.5,953.24,798.88
2016,12,30,11,0,919.0,70.0,5.7,5.0,497.0,988.62,823.61
2016,12,30,11,15,643.0,133.5,5.65,5.0,437.5,831.7,700.75
2016,12,30,11,30,367.0,197.0,5.6,5.0,378.0,609.46,519.64
2016,12,30,11,45,194.0,196.0,5.6,5.5,292.0,413.95,354.42
2016,12,30,12,0,21.0,195.0,5.6,6.0,206.0,193.76,162.29
2016,12,30,12,15,487.0,132.5,5.55,6.0,382.0,686.47,584.74
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,1076.36,883.74
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,1071.4,877.18
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,1062.8,870.8
2016,12,30,13,15,948.5,66.0,5.3,6.0,533.0,1045.31,857.58
2016,12,30,13,30,943.0,65.0,5.2,6.0,519.0,1024.44,842.06
2016,12,30,13,45,934.0,64.0,5.1,6.0,498.0,996.94,821.72
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,966.49,799.24
2016,12,30,14,15,911.5,61.5,4.85,5.5,449.0,928.48,772.05
2016,12,30,14,30,898.0,60.0,4.7,5.0,421.0,888.16,742.9
2016,12,30,14,45,877.5,58.5,4.6,5.0,386.5,839.83,706.25
2016,12,30,15,0,857.0,57.0,4.5,5.0,352.0,790.24,668.13
2016,12,30,15,15,828.0,54.0,4.05,4.5,312.5,738.43,626.57
2016,12,30,15,30,799.0,51.0,3.6,4.0,273.0,678.34,578.26
2016,12,30,15,45,751.5,47.5,3.15,4.0,230.0,605.1,517.21
2016,12,30,16,0,704.0,44.0,2.7,4.0,187.0,534.13,455.03
2016,12,30,16,15,630.0,38.0,2.35,3.0,143.0,447.31,378.65
2016,12,30,16,30,556.0,32.0,2.0,2.0,99.0,366.38,303.47
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.0,197.93,142.65
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,18.1,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.05,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
